Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,15.68,5.55
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,31.18,20.99
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,46.65,35.16
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,62.88,49.75
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,78.68,63.8
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,94.71,77.9
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,110.76,91.78
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,222.28,190.19
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,339.57,289.42
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,440.1,372.5
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,521.43,438.12
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,522.7,436.25
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,522.52,433.87
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,443.86,369.31
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,385.72,320.39
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,266.4,221.78
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,157.89,129.38
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,188.07,155.41
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,232.36,192.5
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,252.96,209.95
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,271.84,225.9
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,199.96,165.49
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,126.44,103.07
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,129.87,106.27
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,133.11,109.17
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,135.91,111.92
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,137.85,113.82
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,125.15,102.99
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,112.85,92.49
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,99.09,80.85
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,85.83,69.54
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,71.37,56.97
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,57.56,44.84
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,43.81,32.54
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,30.7,21.77
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,19.28,9.56
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.68,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.84,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,160.55,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,380.12,264.77
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,488.14,403.4
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,595.96,498.61
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,668.0,560.03
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,740.16,618.75
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,792.52,658.05
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,843.17,694.21
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,870.39,711.12
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,904.05,732.23
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,924.74,742.55
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,942.06,750.28
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,951.13,753.01
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,956.42,753.26
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,951.9,749.7
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,943.54,743.67
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,928.67,733.18
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,910.02,720.14
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,883.7,702.94
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,853.96,683.21
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,819.13,658.42
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,781.24,631.19
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,737.34,599.91
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,691.07,564.41
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,639.71,523.84
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,586.73,480.64
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,529.87,432.27
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,472.4,381.96
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,412.22,328.13
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,352.62,273.31
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,289.87,215.27
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,228.39,158.39
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,167.04,104.36
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,110.45,59.76
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,56.09,28.29
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,28.08,19.56
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,20.85,11.19
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,12.8,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,172.42,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,404.97,281.05
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,513.49,423.38
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,621.09,516.97
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,692.34,576.6
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,763.78,633.32
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,718.09,599.2
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,658.7,554.01
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,647.43,545.23
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,626.19,527.76
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,731.16,607.6
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,819.11,670.87
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,898.11,724.69
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,962.33,766.6
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,957.63,762.21
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,949.07,756.07
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,932.0,742.71
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,911.29,726.96
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,819.28,660.38
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,724.8,591.18
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,757.67,616.06
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,777.61,630.09
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,697.8,570.07
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,615.35,505.52
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,546.21,448.86
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,479.62,393.43
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,441.63,361.22
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,400.64,325.22
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,349.23,279.48
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,299.05,233.94
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,247.72,187.2
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,198.13,141.88
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,157.69,102.15
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,112.19,62.25
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,59.19,31.02
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,30.7,21.77
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.33,14.99
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,20.38,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,148.13,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,364.6,255.66
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,475.58,400.72
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,574.79,492.7
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,385.92,338.76
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,122.37,104.0
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,142.1,122.22
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,161.99,139.94
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,93.89,78.94
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,50.52,39.52
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,78.28,64.08
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,108.62,90.66
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,127.65,107.19
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,146.7,123.66
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,151.32,127.53
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,156.04,131.52
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,124.93,104.15
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,96.03,78.73
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,96.31,78.97
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,96.62,79.24
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,126.18,105.05
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,156.1,131.0
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,205.22,174.37
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,241.19,206.06
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,194.58,165.46
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,144.64,121.92
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,151.25,128.16
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,162.21,137.96
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,146.52,124.15
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,131.29,110.67
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,209.15,167.54
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,233.57,170.48
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,173.55,115.16
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,117.98,69.2
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,64.53,36.03
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,31.58,23.15
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,23.38,14.01
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,15.11,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,180.9,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,423.34,299.82
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,532.4,451.73
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,640.98,551.38
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,712.87,615.82
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,784.84,677.23
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,826.9,710.36
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,875.16,746.78
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,909.45,771.0
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,941.0,792.46
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,961.29,804.56
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,977.99,813.85
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,984.84,817.18
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,987.8,817.79
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,983.55,813.22
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,975.29,805.92
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,958.82,792.73
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,938.49,776.91
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,912.06,756.7
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,882.04,733.9
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,845.23,706.01
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,805.33,675.74
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,760.77,641.74
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,713.69,603.93
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,661.6,560.48
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,607.76,514.43
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,550.16,463.77
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,491.77,410.95
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,429.63,353.59
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,367.91,295.02
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,303.97,233.43
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,241.99,173.71
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,179.45,116.49
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,119.47,66.91
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,62.61,31.69
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,29.1,21.14
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,21.84,13.16
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,14.59,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,154.82,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,367.0,259.38
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,478.61,405.2
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,589.93,505.32
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,664.06,569.02
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,738.35,629.45
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,791.23,669.48
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,842.31,706.16
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,878.9,732.12
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,912.62,755.3
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,924.64,761.39
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,942.99,772.17
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,951.48,774.91
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,956.26,775.13
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,952.87,770.28
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,945.65,762.92
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,930.4,749.46
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,911.45,733.67
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,885.73,713.78
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,856.61,691.63
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,822.27,665.35
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,784.92,636.99
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,740.82,604.71
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,694.42,568.64
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,643.75,527.07
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,591.63,483.48
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,535.45,437.22
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,480.3,390.14
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,418.84,335.88
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,358.32,280.92
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,295.9,223.88
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,235.92,168.49
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,174.99,114.24
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,119.11,68.91
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,65.69,35.65
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,33.37,24.83
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,23.25,14.36
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,15.89,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,12.43,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,28.62,14.96
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,76.93,61.7
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,117.1,99.4
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,148.89,128.66
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,180.58,157.22
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,225.38,196.27
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,254.31,220.92
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,267.97,231.55
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,262.64,226.11
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,351.66,302.12
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,421.99,360.44
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,376.99,319.87
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,312.82,264.37
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,322.86,272.6
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,332.54,280.1
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,333.11,279.44
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,333.51,278.73
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,617.6,512.49
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,832.31,671.72
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,800.36,645.31
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,765.27,619.7
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,723.14,588.88
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,678.82,554.4
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,629.49,515.66
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,578.61,474.54
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,523.38,427.82
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,467.79,379.57
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,409.41,327.99
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,351.61,275.47
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,290.9,220.07
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,232.82,166.71
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,172.32,113.39
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,118.38,69.78
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,66.34,36.87
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,33.81,25.16
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,25.3,16.23
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.7,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,13.99,6.44
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,20.61,12.61
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,28.07,19.45
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,26.22
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,32.61
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,38.94
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,131.74,112.3
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,213.14,182.75
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,163.08,138.22
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,132.28,110.41
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,73.3,58.99
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,25.62,17.05
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,43.9,33.15
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,62.25,49.16
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,71.87,57.46
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,82.18,66.36
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,99.47,81.25
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,116.97,96.26
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,89.18,72.2
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,63.09,49.57
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,83.3,67.16
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,104.25,85.26
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,94.77,77.15
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,85.46,69.22
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,100.81,82.65
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,116.14,96.0
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,106.15,87.5
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,96.3,79.12
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,175.07,139.31
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,216.0,160.92
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,163.67,114.72
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,114.47,74.69
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,70.08,44.91
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.3,31.73
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,29.64,19.94
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.83,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.84,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.39,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,13.99,6.31
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,20.61,12.42
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,28.07,19.18
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,35.54,25.89
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,42.2,31.84
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,48.86,37.74
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,72.58,58.45
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,97.79,80.14
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,100.32,82.15
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,103.13,84.42
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,96.54,78.45
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,90.54,73.04
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,88.72,71.38
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,87.05,69.87
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,143.6,118.49
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,201.98,167.7
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,295.3,246.85
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,384.33,320.12
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,343.04,284.8
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,290.26,240.74
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,265.49,220.27
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,242.07,200.73
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,183.65,151.73
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,123.81,101.03
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,121.3,99.16
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,118.77,97.18
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,108.74,88.77
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,98.86,80.44
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,86.99,70.46
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,75.3,60.49
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,63.39,50.07
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,51.67,39.69
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,40.16,29.38
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,28.9,20.3
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,18.57,10.32
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,149.79,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,358.02,247.56
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,467.05,384.4
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,576.72,482.13
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,649.26,543.98
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,722.14,603.03
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,409.52,352.15
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,28.89,19.58
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,91.93,74.92
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,183.02,152.89
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,360.58,307.38
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,540.31,457.67
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,299.99,255.33
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,43.89,32.09
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,515.53,438.27
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,914.1,750.64
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,794.81,657.11
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,652.85,543.54
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,754.23,627.49
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,829.7,686.72
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,498.06,420.34
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,146.07,118.82
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,450.05,381.81
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,672.27,564.18
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,624.7,522.87
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,575.61,480.64
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,521.89,434.27
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,467.79,386.4
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,412.04,335.32
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,356.04,282.85
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,295.85,226.84
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,236.52,171.52
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,178.28,118.67
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,123.46,72.83
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,70.45,38.11
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,33.72,24.85
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,26.1,17.1
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,18.41,3.33
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,185.62,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,434.06,309.41
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,542.39,453.21
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,650.77,549.75
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,721.56,611.2
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,792.29,669.53
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,833.89,700.85
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,881.6,735.32
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,915.42,759.9
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,946.39,781.89
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,902.27,747.52
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,864.0,718.14
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,925.48,762.43
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,993.01,809.19
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,988.29,804.54
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,979.58,798.01
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,963.53,784.95
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,943.64,769.3
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,820.49,678.21
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,696.07,583.59
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,764.23,637.27
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,814.01,674.02
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,769.54,640.13
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,722.56,603.89
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,670.91,561.61
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,617.41,516.72
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,560.0,467.16
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,501.77,415.46
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,440.1,359.43
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,378.71,302.07
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,314.85,241.76
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,252.82,182.76
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,190.19,125.3
