Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,129.67,74.28
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,72.31,36.49
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,30.75,22.73
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,24.48,16.22
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,18.27,4.85
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,140.36,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,349.9,253.58
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,456.61,387.11
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,554.57,476.43
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,629.48,542.59
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,704.69,606.06
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,759.11,650.12
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,811.97,691.47
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,851.79,720.98
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,888.94,748.1
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,911.88,764.02
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,931.42,777.3
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,932.6,776.96
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,940.29,781.76
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,937.56,779.38
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,931.08,774.36
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,919.36,764.39
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,903.84,751.65
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,782.33,657.26
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,641.84,543.06
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,732.21,618.28
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,786.03,659.94
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,701.89,592.94
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,617.87,522.77
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,385.01,327.12
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,152.79,126.48
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,92.15,74.64
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,35.56,25.52
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,32.64,23.03
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,29.73,20.52
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,26.82,18.04
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,23.91,15.53
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,99.46,67.61
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,127.91,77.58
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,75.31,42.22
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,36.92,27.81
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,28.54,19.41
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,20.06,6.8
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,10.24,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,179.1,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,421.78,307.88
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,527.83,445.35
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,635.21,541.49
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,706.47,602.48
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,769.75,653.9
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,821.14,692.28
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,871.09,727.53
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,905.38,751.37
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,936.95,772.62
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,958.65,786.83
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,976.81,798.43
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,984.63,801.18
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,988.56,801.35
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,984.35,797.91
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,976.15,791.85
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,960.63,779.32
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,941.24,764.21
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,914.87,745.48
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,884.96,724.19
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,849.04,697.58
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,810.01,668.52
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,765.91,635.84
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,719.31,600.3
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,668.24,558.88
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,615.42,514.88
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,558.19,465.62
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,500.12,414.23
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,439.1,358.92
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,378.54,302.48
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,315.42,243.01
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,254.08,184.7
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,190.77,126.61
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,132.59,77.31
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,75.35,38.71
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,31.52,23.51
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,25.29,17.14
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,19.11,7.49
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,146.18,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,351.79,258.61
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,458.34,388.28
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,566.85,486.14
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,641.94,550.65
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,717.6,612.31
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,771.81,654.29
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,824.49,693.37
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,864.65,720.28
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,902.16,744.37
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,914.8,751.6
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,934.07,763.88
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,944.44,768.51
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,951.12,770.55
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,948.7,766.36
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,942.47,759.67
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,928.89,748.2
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,911.58,734.25
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,887.79,716.39
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,860.54,696.14
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,827.36,670.63
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,791.06,642.87
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,749.16,611.27
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,704.77,576.72
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,655.44,536.67
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,604.3,494.3
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,548.97,447.21
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,492.82,398.26
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,433.5,345.54
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,374.44,291.75
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,312.28,235.57
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,251.87,180.16
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,190.28,124.99
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,132.89,77.24
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,77.39,40.27
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,34.06,25.34
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,27.01,18.35
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,19.96,8.63
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,8.54,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,16.51,6.84
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,33.4,23.4
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,49.96,38.68
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,66.52,53.67
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,82.67,68.05
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,98.87,82.48
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,115.15,96.79
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,112.37,93.93
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,110.52,91.9
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,97.75,80.67
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,86.58,70.83
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,88.89,72.62
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,91.29,74.46
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,101.41,83.12
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,111.53,91.76
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,64.77,51.07
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,22.33,13.96
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,38.1,27.77
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,53.93,41.55
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,43.09,32.04
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,32.28,22.58
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,23.15,14.63
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,14.04,6.66
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,14.86,7.4
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,15.69,8.14
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,33.49,23.8
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,51.37,39.5
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,47.2,35.91
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,43.02,32.32
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,38.44,28.35
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,33.87,24.35
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,28.88,19.9
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,23.91,15.43
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,18.94,11.0
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,13.98,7.06
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,9.45,2.73
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,4.92,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.56,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,133.37,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,337.62,250.43
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,442.96,371.46
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,551.73,467.11
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,629.94,533.19
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,701.77,591.09
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,756.86,633.46
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,810.38,672.99
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,545.77,463.18
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,212.22,177.94
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,600.02,507.78
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,937.12,762.16
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,946.51,763.99
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,942.0,758.82
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,940.48,757.14
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,935.2,752.84
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,921.28,741.08
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,903.72,726.9
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,879.85,709.27
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,852.59,689.26
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,819.08,663.69
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,782.7,635.99
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,740.84,604.82
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,696.63,570.58
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,647.69,530.9
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,600.56,491.65
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,544.9,445.35
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,488.62,397.2
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,429.67,344.83
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,371.25,291.63
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,310.07,235.63
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,251.03,181.08
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,191.35,127.44
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,135.51,80.67
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,80.91,43.57
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,36.51,27.4
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,29.14,20.22
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,21.73,11.1
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.59
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,18.97,10.89
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,27.25,18.63
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,36.39,27.06
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.87,35.73
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,56.03,44.91
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,66.16,53.97
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,79.45,65.63
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,92.73,77.13
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,305.86,267.84
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,513.02,442.78
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,390.38,335.96
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,268.66,229.08
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,274.29,233.28
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,279.84,237.04
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,197.74,166.41
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,113.44,93.14
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,114.05,93.75
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,114.7,94.29
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,199.25,167.3
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,274.46,230.57
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,305.22,257.04
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,343.69,289.43
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,400.67,338.03
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,443.55,373.24
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,478.23,400.05
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,488.38,404.34
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,301.43,249.38
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,143.48,119.11
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,126.5,104.88
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,108.44,89.38
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,147.79,109.43
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,140.06,87.33
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,85.73,49.4
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,40.89,32.03
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,32.22,23.52
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,23.39,13.23
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,187.86,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,443.46,341.09
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,545.23,464.62
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,650.79,559.71
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,714.82,616.94
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,785.32,676.47
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,836.94,716.55
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,887.13,753.79
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,923.26,780.62
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,956.63,804.85
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,978.82,819.92
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,997.41,832.25
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,1006.73,838.05
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,1012.06,841.07
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,1009.54,836.59
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1002.89,829.3
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,988.06,817.99
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,969.19,804.08
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,944.41,785.82
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,915.82,764.76
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,880.19,738.28
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,841.32,709.21
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,797.27,675.18
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,750.45,638.72
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,698.93,595.64
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,645.33,549.76
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,587.21,498.49
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,527.93,444.86
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,465.63,388.05
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,403.27,329.36
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,338.45,266.55
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,274.95,204.54
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,210.02,143.26
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,148.29,88.95
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,87.87,45.92
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,32.63,24.98
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,26.81,19.11
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,21.48,12.39
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,185.86,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,439.8,346.15
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,540.06,466.38
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,644.65,561.21
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,714.65,623.73
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,784.71,683.33
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,826.69,715.99
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,875.17,752.33
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,910.24,778.61
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,942.5,802.25
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,964.26,815.75
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,982.49,826.49
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,991.06,831.39
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,995.74,833.57
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,993.41,829.26
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,987.06,822.2
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,971.94,808.83
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,952.95,792.85
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,927.78,773.78
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,898.99,752.07
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,865.06,726.83
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,827.87,698.98
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,784.45,664.7
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,738.39,627.99
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,687.44,585.56
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,634.57,540.51
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,578.14,491.13
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,520.65,439.42
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,459.27,382.98
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,398.03,325.08
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,334.36,263.82
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,272.12,203.37
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,207.03,142.26
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,146.46,88.96
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,87.46,46.56
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,35.07,27.3
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,28.92,21.12
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,22.79,13.84
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,11.07,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,106.12,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,281.53,222.34
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,383.0,330.01
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,490.62,425.3
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,562.95,487.56
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,636.05,547.99
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,508.93,444.0
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,339.26,298.39
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,359.32,315.69
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,378.5,330.69
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,450.95,390.75
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,503.21,432.98
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,522.96,448.53
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,541.34,463.17
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,731.8,618.73
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,905.29,747.72
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,714.95,600.99
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,521.49,442.49
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,683.29,578.97
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,821.69,687.49
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,536.45,457.64
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,237.65,201.55
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,264.61,226.12
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,288.79,247.16
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,190.57,162.17
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,96.62,79.8
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,109.67,91.63
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,122.62,103.32
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,112.65,94.73
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,102.83,86.25
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,92.29,77.07
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,81.88,67.94
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,70.38,57.73
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,59.05,47.55
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,47.89,37.4
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,36.92,28.74
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,26.45,18.59
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,15.67,7.76
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,7.81,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,170.78,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,350.23,277.61
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,453.7,387.87
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,563.28,483.59
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,645.14,553.05
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,728.12,620.31
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,776.73,658.56
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,832.43,701.1
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,876.3,733.82
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,917.38,763.92
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,727.38,616.18
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,512.76,439.65
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,769.99,649.39
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,978.91,801.54
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,977.91,796.33
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,973.0,790.8
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,960.3,778.48
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,943.73,763.67
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,920.22,745.4
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,893.11,724.73
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,860.37,699.39
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,824.34,671.76
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,781.72,639.94
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,736.52,605.58
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,686.26,565.46
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,634.1,522.89
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,577.58,475.71
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,520.14,426.4
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,460.18,373.74
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,398.76,318.23
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,335.25,259.66
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,273.46,201.84
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,210.05,143.93
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,150.71,92.91
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,92.72,51.56
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,41.65,33.16
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,33.71,25.32
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,25.04,16.06
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,12.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
