Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,907.53,713.8
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,885.65,698.19
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,860.37,680.22
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,829.0,656.86
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,794.61,631.27
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,754.0,601.67
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,711.03,569.43
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,662.63,531.54
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,612.77,491.65
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,449.93,361.09
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,303.26,242.54
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,367.82,292.03
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,389.24,301.69
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,329.53,248.63
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,269.73,195.13
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,210.73,142.87
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,155.66,96.55
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,101.93,57.98
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,54.53,35.41
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,40.65,30.16
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,34.38,24.14
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.36,13.73
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,156.99,91.19
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,304.37,252.44
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,394.53,335.59
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,490.92,418.32
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,566.02,480.33
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,641.0,539.65
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,699.07,583.32
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,756.06,624.71
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,463.82,391.44
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,100.04,80.12
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,103.39,83.21
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,106.9,86.0
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,122.9,99.14
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,138.92,112.16
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,133.0,107.02
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,127.46,102.28
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,170.15,137.75
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,213.06,172.76
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,176.33,142.19
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,141.58,113.26
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,151.22,121.34
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,160.69,129.22
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,148.36,119.04
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,136.42,109.23
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,142.12,114.12
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,147.63,118.84
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,148.6,119.83
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,149.27,120.57
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,119.42,95.85
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,90.69,71.88
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,82.55,65.3
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,74.49,58.69
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,135.84,100.66
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,160.38,108.86
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,111.41,72.74
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,69.05,50.0
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,51.69,40.81
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,40.46,30.14
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,28.57,17.87
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.62,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.28,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.11,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.52,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,11.54,4.23
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,18.15,9.83
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,41.39,29.52
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,64.75,49.15
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,58.92,44.05
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,53.09,39.0
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,53.52,39.3
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,53.95,39.61
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,69.0,52.0
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,84.49,64.68
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,64.41,48.03
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,44.8,31.74
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,48.55,34.79
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,52.3,37.84
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,102.05,78.93
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,153.84,121.3
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,125.44,98.15
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,98.03,75.75
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,101.36,78.63
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,104.64,81.46
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,77.76,59.38
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,51.38,37.53
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,46.78,33.79
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,42.19,30.02
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,37.61,26.22
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,33.04,22.39
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,27.64,17.86
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,22.25,13.27
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,16.87,9.21
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,11.51,4.32
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.98,0.04
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,17.17,5.97
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,32.34,21.61
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,53.54,40.57
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,73.55,58.41
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,95.74,78.06
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,118.13,97.53
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,341.97,292.23
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,544.93,458.34
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,494.04,413.7
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,439.4,367.32
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,549.86,456.56
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,661.62,542.9
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,467.83,386.63
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,253.52,208.22
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,342.55,283.25
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,449.33,368.95
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,324.57,266.4
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,208.79,169.76
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,475.96,391.5
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,694.44,559.05
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,532.47,430.09
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,384.45,311.03
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,335.94,273.78
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,303.9,248.44
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,311.82,255.63
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,326.56,267.8
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,223.97,183.71
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,135.64,110.15
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,131.03,106.68
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,126.33,102.96
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,90.98,73.06
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,56.37,43.46
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,49.69,37.79
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,43.02,32.05
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,35.95,25.94
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,28.89,19.74
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,21.84,14.29
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,14.81,7.7
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.04,2.07
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.28,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.71,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,124.08,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,317.33,227.74
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,469.17,399.74
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,566.24,490.14
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,666.62,578.04
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,743.76,642.21
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,821.01,703.63
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,874.03,744.35
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,925.04,782.37
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,955.16,802.03
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,992.26,826.69
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,1015.48,839.99
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,1034.99,850.51
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,1045.36,854.85
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1051.64,856.42
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1048.92,853.19
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1041.99,847.18
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1027.73,834.49
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1009.33,819.07
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,983.74,799.09
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,954.3,776.49
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,919.31,750.38
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,880.82,721.7
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,835.99,687.81
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,788.33,651.95
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,736.4,609.87
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,682.31,564.23
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,623.59,515.69
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,563.56,464.58
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,500.02,408.24
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,436.34,350.19
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,370.67,289.46
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,306.04,228.62
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,237.79,165.11
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,173.95,108.4
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,111.41,61.26
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,54.0,33.83
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,37.89,29.61
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,33.34,25.01
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,25.35,16.68
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,17.34,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.1,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,120.79,86.91
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,205.19,174.96
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,255.64,222.65
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,307.41,269.37
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,348.63,304.6
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,389.81,338.25
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,524.15,448.06
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,643.77,538.67
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,739.02,604.36
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,825.54,660.49
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,695.01,561.12
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,546.98,444.41
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,687.64,553.26
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,815.45,642.74
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,933.51,722.15
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,1026.27,782.38
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,1012.3,772.02
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,994.32,760.97
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,969.28,745.3
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,940.51,727.16
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,904.68,702.86
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,865.69,676.31
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,822.46,646.94
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,776.45,615.37
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,724.3,577.01
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,670.43,535.79
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,613.09,491.6
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,554.65,444.86
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,448.55,359.52
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,352.92,281.96
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,337.95,262.89
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,302.53,223.49
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,237.78,164.62
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,176.13,111.12
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,115.32,65.94
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,60.09,39.3
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,40.55,31.83
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,36.2,27.4
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,27.35,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.41,1.9
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.71,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.33,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.03,2.25
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,13.57,6.47
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,18.11,10.68
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,22.67,14.82
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,27.23,18.91
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,86.6,72.28
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,156.74,133.89
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,133.11,112.05
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,111.64,92.34
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,135.96,113.28
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,160.32,134.0
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,276.97,234.28
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,377.67,318.01
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,257.28,216.12
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,133.66,109.63
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,160.33,132.3
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,186.92,154.49
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,233.64,194.16
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,297.08,247.04
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,303.32,252.21
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,308.81,256.92
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,291.31,242.11
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,274.44,227.97
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,272.72,226.71
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,270.03,224.52
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,307.83,256.3
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,327.82,272.12
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,298.94,247.05
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,269.78,221.48
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,252.97,205.02
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,225.43,178.26
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,186.14,143.06
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,148.03,109.82
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,109.28,78.92
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,72.65,55.41
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,55.29,45.48
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,42.26,33.0
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,29.83,20.78
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.06,3.2
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,140.9,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,315.55,243.58
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,445.81,375.13
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,536.47,453.8
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,631.31,530.91
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,495.43,423.82
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,313.52,270.41
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,250.11,215.07
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,149.15,125.43
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,132.65,110.51
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,117.72,96.76
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,95.76,77.56
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,75.95,60.27
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,129.45,105.92
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,185.3,152.54
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,171.62,140.87
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,158.68,129.96
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,218.56,180.6
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,297.85,245.98
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,455.76,377.41
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,603.11,494.61
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,381.44,316.06
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,167.17,136.39
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,187.44,154.3
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,207.0,171.09
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,230.96,191.33
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,242.9,201.45
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,173.08,142.97
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,116.47,95.08
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,116.13,95.08
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,115.69,94.91
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,60.14,47.08
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.94,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.53,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.11,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,55.59,33.24
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,71.6,51.42
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,52.0,42.42
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,32.34,23.1
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.16,6.45
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.01
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.4,21.89
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.99,37.17
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,64.0,51.85
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,80.33,66.51
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,96.47,80.75
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,220.89,193.61
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,355.23,311.4
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,391.38,340.79
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,427.13,369.64
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,567.79,488.91
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,711.5,606.0
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,693.34,588.08
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,653.08,554.04
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,498.54,424.34
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,347.23,293.98
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,226.88,191.9
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,108.59,89.13
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,144.96,120.69
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,181.65,152.13
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,169.67,141.76
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,158.1,131.84
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,178.13,149.22
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,197.54,165.96
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,158.95,132.9
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,122.15,101.23
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,116.27,96.32
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,110.45,91.44
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,175.45,147.85
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,233.19,196.35
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,178.14,149.51
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,133.07,111.75
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,117.27,98.16
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,102.09,85.06
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,86.05,71.28
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,70.8,57.97
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,56.45,47.14
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,42.31,33.52
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,28.38,19.96
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.78
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,67.46,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,175.67,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,315.2,256.39
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,443.37,384.07
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,536.62,467.93
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,633.61,550.56
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,700.99,606.48
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,768.3,660.17
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,822.91,700.56
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,875.89,738.44
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,912.86,764.83
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,955.48,795.26
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,980.51,811.79
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,1001.9,825.74
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,1009.9,830.32
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,1013.88,832.23
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,1014.0,831.53
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,1010.06,828.08
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,997.43,818.44
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,980.89,806.14
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,957.39,789.15
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,930.22,769.78
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,818.51,685.74
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,699.27,591.22
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,642.16,544.64
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,587.14,498.79
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,540.15,459.91
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,484.73,413.6
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,447.31,381.35
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,410.12,348.69
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,444.38,374.15
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,438.75,361.72
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,373.73,299.86
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,309.91,238.39
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,245.0,176.28
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,181.64,118.29
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,119.82,70.28
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,63.01,41.79
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,44.62,36.37
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.54,30.33
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,30.25,21.89
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,21.92,10.24
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,104.56,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,249.95,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,389.98,321.27
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,524.49,453.23
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,613.9,533.29
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,705.87,610.85
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,773.67,666.63
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,841.04,719.85
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,891.64,756.33
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,940.07,790.04
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,965.17,807.11
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,997.38,829.54
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,1019.39,841.86
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,1037.65,851.44
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,1047.86,857.15
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,1053.98,860.12
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,1050.88,856.61
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,1043.58,850.36
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,1028.96,837.55
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1010.23,822.03
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,985.35,803.26
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,956.6,781.81
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,921.29,754.63
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,882.53,724.96
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,838.21,692.01
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,791.03,656.72
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,738.71,616.08
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,684.37,571.55
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,626.4,522.36
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,567.12,470.8
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,503.8,414.79
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,440.37,356.97
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,374.99,295.58
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,308.88,232.78
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,242.86,170.87
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,179.68,114.34
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,116.93,66.31
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,59.07,37.67
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,41.93,33.65
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,37.53,29.26
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,29.7,21.34
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.84,10.95
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
