Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,16.91,8.68
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,27.27,18.69
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,41.19,31.63
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,55.49,44.84
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,69.02,57.18
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,82.46,69.26
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,98.63,83.47
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,114.72,97.37
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,303.86,265.98
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,464.34,401.05
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,416.19,355.68
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,345.4,293.54
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,285.14,241.82
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,208.86,176.04
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,287.29,242.08
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,346.52,289.56
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,368.9,306.98
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,390.25,323.68
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,551.04,454.72
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,680.63,555.7
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,458.63,381.12
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,224.53,187.3
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,311.13,262.29
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,390.81,328.33
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,335.23,282.26
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,294.81,248.78
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,327.25,276.78
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,342.38,289.09
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,401.07,335.59
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,418.6,343.07
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,356.68,285.69
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,296.56,229.35
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,236.28,172.99
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,178.26,120.8
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,121.03,76.42
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,69.62,49.21
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,51.88,43.08
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,44.73,36.09
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.99,26.32
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,25.07,14.22
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,12.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,128.51,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,304.76,69.97
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,439.76,370.62
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,571.01,497.66
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,658.02,576.34
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,747.31,652.52
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,813.43,707.92
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,869.73,753.46
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,918.68,790.3
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,965.52,824.41
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,999.92,848.66
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,1031.04,870.18
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,1052.97,882.49
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,1071.0,891.85
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,1080.47,896.53
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1085.73,898.31
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1082.41,892.36
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1074.73,883.51
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1059.56,871.61
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1040.13,856.81
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,1014.38,835.43
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,984.63,811.33
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,947.68,783.96
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,907.33,754.0
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,862.18,720.24
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,814.02,683.94
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,760.68,642.05
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,704.99,595.74
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,645.72,545.23
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,584.96,491.96
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,520.85,435.01
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,456.11,375.48
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,388.34,310.97
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,321.32,246.01
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,253.46,181.21
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,187.71,121.1
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,119.51,67.22
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,58.73,36.97
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,40.92,33.1
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,36.83,28.98
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,29.83,21.89
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,22.84,13.17
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,60.56,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,167.63,62.5
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,272.21,234.43
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,368.13,328.76
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,439.87,395.43
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,515.1,461.53
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,583.61,519.89
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,648.24,572.91
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,773.81,671.51
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,894.8,761.19
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,928.64,781.91
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,959.28,800.73
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,983.38,813.85
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,1003.84,824.16
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,913.61,754.91
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,801.5,669.58
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,788.18,656.33
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,772.23,639.99
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,535.66,450.56
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,290.1,244.44
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,438.08,370.57
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,576.49,480.51
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,517.55,431.63
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,477.47,398.9
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,439.35,368.27
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,403.01,338.72
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,282.53,238.99
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,176.56,148.84
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,144.94,122.1
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,114.56,95.93
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,120.14,101.09
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,125.48,105.99
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,147.95,125.29
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,163.12,137.55
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,140.98,118.42
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,120.46,100.94
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,99.98,83.39
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,82.64,68.78
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,66.24,56.92
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,50.46,41.79
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,34.87,26.58
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.0,10.35
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.8,1.15
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,12.33,5.5
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,18.11,10.93
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,23.91,16.35
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,29.71,21.72
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,35.53,27.03
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,41.78,32.61
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,48.03,38.13
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,74.76,62.1
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,104.19,88.18
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,78.24,64.82
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,55.6,44.48
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,109.4,92.33
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,167.55,142.99
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,194.17,165.58
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,220.58,187.77
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,186.61,158.18
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,154.35,130.12
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,181.73,153.9
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,208.81,177.07
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,228.06,193.53
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,246.59,209.34
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,215.04,182.31
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,184.95,156.58
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,149.71,126.37
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,115.86,97.08
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,112.21,93.92
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,108.59,90.74
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,101.62,84.8
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,94.71,78.92
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,173.81,145.3
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,230.03,187.63
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,192.98,155.17
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,159.93,127.78
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,125.43,99.63
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,93.44,76.53
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,74.4,64.44
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,58.86,49.48
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,42.91,33.91
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,26.88,17.29
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,13.81,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,79.43,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,212.96,118.05
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,354.46,297.54
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,497.37,427.6
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,584.33,504.44
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,667.8,574.92
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,741.4,634.6
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,815.12,692.13
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,866.9,729.46
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,916.7,764.29
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,955.33,789.87
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,979.98,804.65
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,1003.89,817.45
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,1024.14,827.35
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,1035.63,831.35
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,1043.1,832.61
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,1040.55,828.29
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1033.86,821.52
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,1019.55,808.08
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,1001.21,792.06
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,976.62,774.02
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,948.23,753.41
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,913.08,726.7
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,874.6,697.69
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,830.9,666.12
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,784.39,632.33
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,732.27,592.66
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,678.21,549.55
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,620.33,502.02
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,561.28,452.32
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,444.15,356.6
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,343.57,275.02
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,198.5,158.3
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,81.07,64.41
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,155.75,112.99
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,180.2,114.57
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,120.0,69.53
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,60.83,39.25
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,44.62,35.6
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,40.4,31.58
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,32.65,24.01
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.83,15.5
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.24,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,84.82,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,226.6,142.33
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,355.44,299.15
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,486.4,415.08
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,573.98,489.76
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,664.85,563.48
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,738.21,620.77
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,806.12,671.85
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,857.83,708.14
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,907.53,742.04
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,951.7,771.13
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,982.01,789.78
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,1004.81,804.02
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,1023.95,815.75
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,1034.47,820.48
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,1040.98,822.62
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,1040.04,820.31
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,1034.92,815.34
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,1021.06,803.49
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,1003.14,789.07
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,978.92,771.85
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,950.88,752.04
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,914.6,725.07
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,875.19,695.93
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,831.99,664.89
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,785.96,631.62
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,732.94,591.3
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,678.25,547.91
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,621.07,501.54
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,562.68,452.87
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,500.66,399.87
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,437.46,344.4
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,373.0,286.81
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,309.74,229.11
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,244.73,170.53
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,183.19,117.36
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,119.15,69.14
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,63.56,41.84
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,47.31,38.01
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,42.8,33.67
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,34.71,25.87
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.52,17.19
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,13.06,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,99.1,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,259.33,177.25
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,375.62,318.76
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,494.72,425.56
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,581.71,500.13
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,671.5,573.32
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,738.09,625.3
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,804.46,675.24
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,856.29,710.0
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,898.92,736.53
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,935.4,758.59
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,968.74,777.89
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,992.88,791.07
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,1013.35,801.51
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,1023.19,804.47
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,1029.03,804.92
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,1026.93,801.57
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,1020.76,795.72
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,1006.61,783.25
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,988.57,768.43
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,964.35,751.69
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,936.47,732.55
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,908.64,712.24
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,868.87,683.57
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,825.4,652.92
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,779.22,620.18
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,726.97,581.28
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,677.09,542.55
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,619.43,496.65
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,560.76,448.65
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,497.9,396.16
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,435.55,342.37
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,371.72,286.09
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,309.3,229.77
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,242.56,169.94
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,181.8,117.49
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,122.3,73.22
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,68.09,46.47
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,51.49,42.02
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,45.95,36.74
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,37.58,28.6
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,29.08,19.64
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,14.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,89.48,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,241.11,174.8
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,350.96,300.19
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,465.83,403.33
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,550.66,476.11
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,638.27,547.61
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,706.73,600.72
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,775.32,651.89
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,825.89,687.22
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,874.74,720.36
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,907.41,741.3
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,944.39,765.27
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,967.83,779.67
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,987.7,791.65
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,1001.01,797.62
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,1010.42,800.98
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,1008.91,799.21
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1003.4,794.91
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,991.24,785.13
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,964.67,765.28
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,941.68,749.16
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,915.12,730.45
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,883.47,706.79
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,848.49,680.74
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,806.1,650.36
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,761.1,617.81
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,716.76,583.48
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,664.75,542.16
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,608.8,496.45
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,551.73,448.47
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,490.97,396.06
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,430.02,341.87
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,367.09,284.5
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,305.25,227.18
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,242.39,169.51
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,181.86,116.4
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,118.3,68.46
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,62.91,41.43
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,46.8,37.4
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,41.91,32.75
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,34.65,25.72
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,27.32,18.09
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,13.41,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,41.87,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,127.9,92.75
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,208.69,175.85
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,291.94,251.59
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,357.72,309.91
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,426.14,368.34
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,514.5,440.56
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,588.57,498.61
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,511.16,431.85
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,427.29,359.35
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,393.67,328.97
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,336.68,279.52
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,370.48,306.77
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,425.26,349.87
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,429.49,351.28
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,411.89,335.98
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,469.39,381.2
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,504.22,408.11
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,546.87,440.97
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,605.93,485.24
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,535.44,429.58
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,485.91,389.95
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,498.11,400.28
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,507.53,408.03
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,529.07,425.22
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,531.45,427.56
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,414.04,333.8
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,310.71,250.11
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,339.51,273.99
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,352.0,283.63
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,343.61,275.82
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,322.75,257.05
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,275.52,217.47
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,232.45,181.36
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,195.56,150.81
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,164.68,126.22
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,130.82,100.0
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,99.75,78.51
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,80.69,66.84
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,64.48,52.06
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,48.01,36.9
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,31.12,20.98
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,16.34,0.66
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,11.52,3.3
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,21.04,12.41
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,30.58,21.04
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,41.87,31.11
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,54.35,42.06
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,66.75,52.76
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,79.11,63.23
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,429.99,365.32
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,735.83,602.59
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,551.05,453.26
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,346.72,284.69
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,552.45,451.32
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,739.91,593.18
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,776.67,617.93
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,810.73,641.76
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,809.82,638.98
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,806.0,634.48
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,778.15,612.72
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,748.62,589.8
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,614.57,486.64
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,487.75,386.63
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,456.3,361.96
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,425.9,337.63
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,233.51,186.18
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,68.23,50.87
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,68.64,51.25
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,69.04,51.54
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,121.32,94.58
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,172.99,136.69
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,256.65,203.99
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,316.23,248.95
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,309.3,238.32
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,280.81,207.06
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,227.19,160.8
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,175.77,118.56
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,125.35,81.33
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,79.47,57.01
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,62.63,50.15
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,53.32,41.65
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,42.49,31.6
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,31.43,20.99
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,15.87,1.98
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.55,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,10.69,2.78
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,19.79,11.25
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,28.91,19.43
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,38.88,28.32
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,48.95,37.19
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,59.83,46.55
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,70.69,55.74
