Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,87.87,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,239.73,180.04
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,338.87,273.85
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,448.84,365.61
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,529.1,428.81
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,612.96,491.55
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,457.93,370.79
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,233.43,188.18
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,308.38,248.57
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,366.88,293.42
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,395.46,313.64
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,423.32,333.2
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,453.52,354.46
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,483.01,374.91
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,771.22,590.64
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,1020.94,756.47
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,907.96,677.7
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,754.99,567.56
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,906.04,677.49
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,1001.31,738.91
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,778.76,585.44
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,515.82,390.77
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,573.5,435.93
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,641.8,485.61
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,632.43,478.67
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,620.84,470.63
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,702.18,533.53
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,750.65,570.72
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,699.34,532.57
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,646.89,493.5
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,564.09,431.2
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,486.71,372.29
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,268.82,206.99
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,79.04,58.84
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,211.73,157.92
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,294.88,208.39
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,128.86,85.57
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.03,6.08
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,65.89,40.26
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,81.73,65.82
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,76.75,61.63
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.69,57.27
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.2,48.98
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.47,40.21
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.31,27.31
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,24.18,13.07
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,129.11,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,270.9,211.03
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,369.68,305.59
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,478.54,398.85
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,563.46,466.72
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,652.46,534.04
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,714.38,578.94
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,782.28,626.64
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,838.52,664.61
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,893.4,700.75
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,934.45,725.35
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,961.63,740.0
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,992.39,757.47
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,1019.84,772.52
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,1037.1,780.26
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,1050.48,785.56
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,1056.18,785.92
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,1057.76,783.81
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,1052.13,778.2
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,1042.33,770.09
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,1024.98,756.32
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1003.63,740.2
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,975.93,721.51
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,944.55,700.51
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,908.08,676.15
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,868.4,649.6
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,823.43,619.74
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,775.76,587.78
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,722.64,549.71
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,667.85,508.96
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,610.27,464.79
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,551.48,418.38
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,489.4,368.19
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,426.14,315.57
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,362.1,260.72
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,298.97,205.8
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,235.0,151.28
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,173.82,102.46
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,114.16,63.92
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,58.56,45.29
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,54.91,42.39
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,51.19,39.27
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,46.06,34.85
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,40.87,30.17
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,32.04,21.98
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,23.04,12.51
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,11.95,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,72.76,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,154.06,119.26
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,255.75,209.87
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,350.61,291.25
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,422.25,350.97
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,497.22,410.97
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,565.81,463.85
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,636.17,516.21
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,693.72,556.88
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,751.18,596.56
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,805.29,632.97
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,850.48,662.39
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,891.25,687.05
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,929.34,709.51
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,951.23,721.69
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,969.74,731.73
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,981.68,737.74
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,989.91,741.42
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,988.56,738.48
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,983.39,733.23
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,964.61,719.02
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,951.01,708.53
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,928.59,693.54
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,902.67,676.27
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,880.27,661.43
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,852.42,642.81
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,783.73,593.82
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,713.46,541.44
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,667.46,508.02
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,619.8,472.46
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,575.83,439.52
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,526.98,401.54
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,470.81,355.75
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,412.51,306.83
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,356.9,258.43
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,294.51,203.31
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,227.1,147.75
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,170.52,104.43
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,119.76,72.82
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,80.74,64.66
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,73.56,58.76
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,66.04,52.38
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,55.66,43.41
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,47.16,35.81
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.73,25.3
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,24.05,13.65
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,13.23,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,141.84,29.82
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,290.64,232.84
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,389.97,323.61
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,498.93,414.53
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,578.0,476.18
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,660.15,536.55
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,721.86,576.86
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,789.86,619.2
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,843.82,650.04
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,896.09,678.37
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,937.98,702.92
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,977.12,725.47
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,1008.22,742.64
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,1023.73,749.94
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,1041.14,762.71
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,1054.68,772.72
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,1060.58,777.66
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,1062.38,779.85
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1056.43,777.13
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1046.36,771.84
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,1029.31,762.56
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1008.3,750.57
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,980.48,733.0
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,949.04,712.94
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,912.67,688.08
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,873.01,660.86
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,827.62,630.11
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,779.61,597.28
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,726.4,558.25
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,671.53,516.92
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,613.62,472.74
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,554.56,426.17
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,492.32,374.95
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,429.57,321.77
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,364.86,265.51
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,301.16,209.42
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,237.57,154.57
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,176.59,105.6
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,111.28,62.74
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,61.99,48.85
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,59.17,46.65
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,56.36,44.33
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,50.64,39.37
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,44.82,34.09
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.68,25.54
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.87,14.71
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.5,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,144.05,56.69
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,290.19,234.8
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,389.57,324.55
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,498.2,415.82
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,582.62,482.57
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,670.61,548.77
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,737.9,594.59
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,799.8,634.41
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,853.14,667.12
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,904.64,697.53
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,947.16,724.4
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,986.9,749.22
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,1017.32,766.3
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,1044.22,781.11
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,1049.11,783.11
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,1062.48,791.09
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,1070.01,793.83
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1073.43,794.15
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1067.28,789.25
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1056.95,781.94
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,1039.47,769.44
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1017.96,754.51
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,990.28,737.02
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,958.9,717.08
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,921.48,693.0
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,880.72,666.5
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,835.53,635.83
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,787.59,603.05
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,735.51,563.71
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,681.24,521.87
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,622.73,477.45
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,562.93,430.58
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,500.31,379.21
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,437.3,325.94
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,369.82,267.8
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,304.79,210.75
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,238.8,153.95
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,174.94,102.69
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,112.48,62.81
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,62.59,49.53
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,54.77,42.88
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,52.11,40.6
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,46.95,36.06
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,41.72,31.27
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,33.67,23.76
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,25.54,15.41
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,12.65,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,7.81,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,15.65,7.45
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,32.3,22.15
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,51.85,39.37
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,75.11,59.65
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,98.03,79.35
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,105.88,85.9
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,114.17,92.7
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,126.87,102.98
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,139.66,113.18
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,115.62,92.66
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,93.79,74.06
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,58.16,43.77
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,24.04,14.77
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,35.7,24.6
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,47.39,34.38
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,54.94,40.63
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,62.49,46.88
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,64.19,48.23
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,65.89,49.59
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,102.87,80.07
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,140.44,110.55
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,147.18,115.92
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,153.77,121.25
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,96.41,74.44
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,40.82,28.5
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,58.78,43.5
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,76.78,58.43
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,62.51,46.64
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,48.27,34.86
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,69.15,52.44
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,89.93,69.95
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,99.29,77.86
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,108.44,85.65
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,100.86,79.69
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,93.33,73.76
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,75.13,58.6
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,56.4,42.83
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,49.71,37.33
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,43.03,33.39
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,36.36,27.45
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,29.72,21.44
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,23.08,15.41
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,16.46,9.3
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,11.09,4.29
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,5.74,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,2.87,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,6.57,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,13.16,5.71
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,23.51,15.18
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,33.88,24.66
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,45.12,34.75
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,56.8,45.07
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,76.92,62.76
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,97.11,80.26
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,98.11,80.69
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,99.51,81.47
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,201.46,169.51
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,297.35,249.67
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,276.34,230.27
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,236.39,195.76
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,177.84,146.36
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,122.8,99.5
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,165.17,135.0
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,207.89,170.0
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,251.25,205.42
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,294.32,240.11
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,228.8,186.08
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,166.28,134.3
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,147.58,118.85
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,129.3,103.62
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,128.17,102.69
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,127.06,101.77
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,144.53,116.41
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,161.6,130.62
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,167.52,135.56
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,173.22,140.36
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,195.6,158.95
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,216.64,176.28
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,194.94,158.59
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,174.05,141.65
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,127.65,103.33
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,82.12,65.22
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,85.08,68.02
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,87.78,70.56
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,78.01,62.49
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,68.34,57.04
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,58.76,48.46
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,48.86,39.47
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,38.45,29.94
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,28.07,20.26
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,18.95,11.62
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,9.86,2.93
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,4.92,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,154.36,105.33
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,297.06,251.67
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,394.47,341.4
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,500.12,434.44
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,588.4,508.26
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,680.43,581.93
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,749.3,634.16
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,818.43,685.12
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,874.25,724.6
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,935.28,767.24
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,978.34,794.37
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,1018.49,819.0
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,1038.77,829.61
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,1067.24,846.23
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,1083.59,855.19
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,1095.87,861.8
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,1100.32,861.91
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,1100.5,859.3
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,1093.35,853.4
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1081.91,844.76
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,1062.83,829.46
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,1039.68,811.56
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,1010.61,791.11
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,977.77,768.06
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,940.21,740.56
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,899.16,710.61
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,851.91,677.01
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,801.9,641.12
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,748.32,599.67
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,692.42,555.32
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,632.21,506.14
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,570.73,454.51
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,506.92,399.47
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,442.62,342.39
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,376.24,282.76
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,306.78,219.76
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,239.86,159.59
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,175.17,105.84
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,111.38,64.36
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,63.43,51.91
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,60.15,49.14
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,52.15,41.96
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,47.75,38.08
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,43.33,33.98
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,35.33,26.36
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,27.22,18.09
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,43.54,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,193.71,140.12
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,323.61,270.77
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,419.08,355.55
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,522.38,441.97
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,607.67,508.48
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,696.49,574.28
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,756.59,617.44
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,822.45,663.69
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,878.1,701.26
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,932.1,736.9
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,973.69,764.05
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,1012.31,789.0
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,1028.87,798.63
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,1053.4,813.99
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,1069.66,824.19
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,1081.9,831.87
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,1087.37,834.07
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,1088.59,833.58
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,1081.4,828.65
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1069.97,821.04
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,1051.9,807.5
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1029.74,791.31
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,1001.74,772.27
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,969.95,750.62
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,932.24,723.41
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,891.16,693.78
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,844.6,661.13
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,795.28,626.24
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,741.55,585.36
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,685.86,541.88
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,626.28,494.1
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,565.47,443.89
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,501.61,389.86
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,437.77,334.17
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,369.36,273.31
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,303.6,213.93
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,237.63,155.86
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,174.26,104.41
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,112.28,65.14
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,66.93,53.98
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,58.13,46.45
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,54.87,43.72
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,49.45,38.99
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,43.93,33.96
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,36.01,26.47
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.97,18.41
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.78,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,31.86,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,162.94,120.84
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,266.78,223.37
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,355.57,303.39
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,452.27,386.99
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,543.91,463.17
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,638.56,537.38
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,707.36,587.66
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,776.47,636.5
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,839.23,679.29
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,901.09,720.33
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,943.77,747.74
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,976.42,767.83
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,1011.21,789.42
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,1042.63,808.78
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,1060.02,817.9
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1073.44,824.49
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,1081.41,828.04
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1071.7,819.68
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1065.52,813.54
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1055.23,804.73
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,1039.7,792.52
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,1020.08,777.67
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,991.99,758.19
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,960.24,736.25
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,925.02,712.22
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,886.2,685.52
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,840.18,653.2
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,791.48,618.27
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,738.87,578.14
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,684.02,535.32
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,624.47,487.6
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,563.73,437.62
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,500.53,384.38
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,435.19,327.92
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,369.15,270.0
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,303.97,212.06
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,238.29,154.74
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,175.15,104.1
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,112.94,65.35
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,62.64,49.57
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,60.17,47.68
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,57.73,45.71
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,52.44,41.16
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,47.06,36.33
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,38.4,28.26
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.58,19.63
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.58,0.62
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
