Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,157.9,118.77
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,278.5,230.51
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,367.02,308.69
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,463.46,390.29
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,547.92,458.67
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,632.05,523.05
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,698.88,572.18
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,766.0,620.15
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,823.67,658.7
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,880.25,695.54
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,922.96,723.93
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,963.13,750.36
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,989.17,766.06
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,1019.31,784.74
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,1036.96,796.07
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,1050.74,804.95
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,1057.77,807.77
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1060.69,807.95
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,1053.47,802.11
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1029.01,784.62
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,1011.22,772.33
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,989.65,757.46
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,962.54,738.1
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,931.96,716.4
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,899.76,692.54
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,854.74,659.61
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,745.08,577.0
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,637.84,494.39
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,658.01,511.64
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,655.92,510.4
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,599.69,466.32
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,542.78,420.57
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,367.08,284.11
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,232.83,181.58
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,287.43,217.19
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,298.21,211.26
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,237.0,158.49
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,178.37,111.87
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,121.82,76.65
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,82.85,66.96
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,76.2,61.39
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,69.23,55.4
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,62.49,49.57
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.84,40.95
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,42.25,31.21
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.48,20.96
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.89,2.32
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,68.52,48.64
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,119.06,94.79
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,171.79,141.01
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,226.51,187.96
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,281.64,234.27
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,356.75,295.09
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,365.3,300.21
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,388.6,316.63
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,340.48,274.81
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,267.95,213.76
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,288.59,229.52
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,308.98,244.68
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,321.41,253.45
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,333.56,262.0
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,347.33,271.97
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,360.8,281.69
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,557.94,433.49
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,751.59,573.42
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,710.5,540.67
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,649.13,495.32
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,722.8,550.97
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,787.61,598.66
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,789.9,600.42
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,788.23,599.78
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,682.66,521.2
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,597.24,456.21
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,636.51,488.11
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,672.93,516.02
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,595.31,457.25
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,520.4,400.47
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,464.15,357.48
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,412.56,317.61
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,404.49,309.76
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,383.29,289.25
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,345.03,254.35
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,298.39,211.02
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,233.36,159.06
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,180.24,120.33
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,125.55,82.91
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,81.27,65.24
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,80.12,64.48
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,79.93,64.43
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,69.82,55.86
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,59.37,46.7
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,45.92,34.52
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,32.05,21.67
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,16.69,3.86
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.56,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,144.35,113.04
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,273.24,229.01
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,357.91,304.21
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,449.75,382.79
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,525.13,444.94
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,610.01,511.68
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,675.51,559.89
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,741.21,606.65
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,794.77,642.84
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,846.96,677.1
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,733.74,587.57
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,597.58,477.95
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,517.89,413.67
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,434.53,345.61
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,449.66,355.57
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,464.1,364.41
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,443.73,346.85
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,423.44,329.66
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,428.27,332.59
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,432.66,335.06
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,563.65,434.37
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,686.09,522.83
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,590.13,450.78
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,514.9,394.17
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,490.28,376.0
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,454.48,349.32
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,419.64,323.27
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,386.42,298.28
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,386.72,298.91
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,384.89,297.56
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,328.67,255.2
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,277.07,216.21
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,226.19,177.04
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,179.2,140.5
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,125.57,98.08
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,72.34,54.99
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,89.08,69.15
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,104.63,82.24
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,82.33,64.05
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,59.71,47.57
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,50.94,39.96
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,42.19,32.25
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,33.45,24.49
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,24.74,16.62
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,17.29,9.76
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,9.86,2.89
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.28,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.74,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,9.04,2.19
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,12.34,5.12
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,15.64,8.0
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,18.96,10.83
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,38.04,27.25
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,57.22,43.53
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,68.52,52.83
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,80.33,62.46
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,82.39,63.97
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,84.51,65.54
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,152.03,121.15
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,222.13,177.26
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,191.98,152.34
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,163.13,128.72
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,163.59,128.99
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,164.1,129.25
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,213.02,168.36
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,261.97,206.68
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,240.09,188.71
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,218.82,171.52
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,249.72,196.0
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,279.99,219.65
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,261.16,204.96
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,242.81,190.76
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,228.27,179.5
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,214.05,168.44
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,179.51,141.07
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,145.95,114.25
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,123.49,96.39
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,101.5,78.72
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,90.25,69.64
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,79.1,60.58
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,65.27,49.23
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,51.46,37.81
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,58.11,43.54
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,64.76,49.29
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,51.8,38.58
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,38.88,29.23
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,33.46,24.48
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,28.06,19.68
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,22.67,14.87
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,17.29,9.98
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,12.33,5.38
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.39,0.78
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,46.1,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,131.11,41.96
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,245.24,196.17
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,362.41,301.3
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,449.65,377.27
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,543.33,454.53
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,402.08,337.68
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,191.75,157.98
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,516.08,430.74
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,820.95,661.42
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,877.48,696.62
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,932.47,731.63
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,962.42,750.57
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,1000.04,775.01
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,1031.8,793.63
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,1060.07,809.99
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,1075.91,818.98
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1087.68,825.44
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,1092.19,827.19
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,1092.39,826.27
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,1085.2,820.22
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1073.7,811.51
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,1055.11,797.01
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,1032.41,779.94
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,1003.23,760.06
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,970.26,737.65
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,931.25,711.02
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,889.01,682.04
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,842.72,649.59
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,793.61,614.64
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,739.57,573.9
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,683.5,530.59
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,623.94,484.23
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,563.03,435.23
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,499.32,381.61
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,435.16,326.03
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,369.16,268.17
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,299.62,206.85
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,232.66,148.61
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,167.67,97.04
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,104.14,59.15
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,63.79,50.73
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,60.6,48.21
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,57.34,45.54
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,48.27,37.65
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,43.85,33.72
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,36.73,27.09
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,29.51,20.08
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,14.43,4.56
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,57.49,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,158.88,76.39
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,270.54,222.45
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,386.62,327.23
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,475.36,405.43
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,570.08,484.67
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,644.42,542.65
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,720.5,599.72
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,783.38,644.46
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,840.45,683.52
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,889.87,715.96
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,937.01,746.12
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,976.19,770.72
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,1012.33,792.89
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,1039.32,807.45
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,1062.57,819.43
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,1064.96,816.76
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,1076.23,820.45
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,1078.83,818.31
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1077.29,813.64
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1070.05,806.89
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1058.67,797.61
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,1040.22,782.38
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,1017.81,764.77
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,989.27,744.68
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,957.11,722.29
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,920.36,696.11
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,880.21,667.68
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,833.98,635.78
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,785.09,601.0
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,732.55,561.8
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,677.84,520.1
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,618.69,474.04
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,558.33,425.71
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,495.95,374.6
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,431.06,319.92
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,364.99,262.94
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,299.71,205.85
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,233.85,149.59
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,169.95,99.66
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,107.81,63.28
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,69.6,55.98
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,60.34,48.07
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,56.84,45.1
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,52.29,41.18
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,47.68,37.02
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,39.89,29.82
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,31.96,22.21
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,20.11,9.11
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,53.28,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,149.32,86.18
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,260.2,215.22
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,375.44,318.43
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,463.17,394.07
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,556.73,470.26
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,633.24,528.01
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,711.97,584.69
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,773.92,628.27
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,830.05,666.51
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,881.84,699.92
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,931.65,731.24
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,969.67,754.28
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,1004.66,775.09
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,1030.5,789.53
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,1052.6,801.54
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,1054.49,801.05
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1065.19,806.87
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,1065.85,805.05
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,1062.39,800.74
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,1054.2,794.51
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1041.98,785.79
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1021.03,770.37
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,996.36,752.63
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,967.53,733.55
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,935.26,712.09
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,895.73,684.23
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,853.57,654.46
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,815.6,628.43
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,766.59,592.47
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,711.02,550.93
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,654.86,507.94
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,597.25,463.55
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,538.95,417.11
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,472.16,362.11
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,405.07,305.71
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,341.02,251.05
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,282.13,200.66
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,225.71,155.55
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,180.6,123.52
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,122.68,82.52
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,73.85,59.5
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,77.94,63.45
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,79.28,64.9
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,70.21,57.15
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,60.83,48.87
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,48.47,37.54
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,35.76,25.64
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,21.96,11.0
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.68,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,11.53,2.0
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,27.09,16.99
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,44.5,32.36
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,65.49,50.65
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,85.98,68.24
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,110.05,88.75
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,134.5,109.2
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,169.49,138.31
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,221.93,181.22
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,315.39,257.8
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,431.52,349.53
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,502.28,405.01
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,595.77,476.71
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,491.41,392.04
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,383.58,304.04
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,508.68,401.86
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,611.27,479.53
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,538.65,420.9
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,445.28,346.89
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,495.32,385.62
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,562.49,436.07
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,455.79,353.36
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,371.65,287.21
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,383.64,296.5
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,394.65,304.8
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,365.7,282.49
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,337.84,261.07
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,383.39,296.6
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,424.41,327.95
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,431.15,333.03
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,427.28,330.0
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,338.35,262.01
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,262.23,203.57
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,262.1,203.57
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,259.71,201.37
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,162.81,125.86
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,69.01,51.33
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,122.63,94.35
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,165.32,128.1
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,137.77,107.58
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,119.95,98.77
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,105.4,86.56
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,90.72,74.05
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,74.93,60.48
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,58.99,46.47
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,43.94,32.92
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,28.72,19.09
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,16.51,6.95
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.27,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.56,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,4.92,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,11.51,3.79
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,18.12,9.53
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,25.98,16.32
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,33.87,23.07
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,42.6,30.44
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,51.36,37.73
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,89.44,69.42
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,130.08,102.77
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,165.54,131.57
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,201.42,160.25
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,195.58,154.56
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,190.07,149.25
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,170.38,132.76
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,151.57,117.11
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,188.29,146.26
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,225.13,175.17
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,232.66,180.46
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,240.11,185.72
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,246.0,190.05
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,251.76,194.29
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,253.13,195.09
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,254.44,195.89
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,401.1,310.45
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,542.54,417.45
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,537.83,413.49
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,531.6,408.92
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,421.31,325.29
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,328.98,254.08
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,312.84,241.54
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,297.0,229.06
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,263.89,203.94
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,231.56,179.28
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,214.29,165.93
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,197.44,152.89
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,178.27,138.3
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,159.78,124.19
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,141.81,110.25
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,124.68,96.94
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,114.32,88.84
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,104.36,84.77
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,91.43,73.92
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,78.38,62.83
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,64.5,50.94
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,50.48,38.69
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,37.8,27.32
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,24.78,15.57
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,14.43,5.47
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,10.67,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,22.46,11.03
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,63.94,48.28
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,102.08,82.12
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,140.49,115.94
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,193.51,161.33
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,96.94,78.96
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,23.93,14.98
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,143.0,117.48
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,276.62,228.04
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,391.16,320.42
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,490.81,398.12
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,739.7,591.74
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,961.19,748.28
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,884.44,690.31
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,783.51,612.17
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,805.11,627.25
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,824.27,639.64
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,838.77,648.87
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,850.44,656.12
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,963.31,740.64
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,1038.58,792.59
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,1024.8,782.43
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,1006.79,770.02
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,978.51,751.5
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,946.56,730.32
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,911.07,706.42
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,871.95,679.68
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,728.83,571.16
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,581.94,455.31
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,596.63,468.57
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,593.96,467.05
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,583.9,459.47
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,551.11,431.68
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,488.42,377.44
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,425.04,321.15
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,359.92,262.75
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,295.29,204.35
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,229.65,146.53
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,159.14,90.54
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,95.69,54.25
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,60.66,48.14
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,57.77,45.85
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,54.81,43.44
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,50.83,40.01
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,42.99,32.98
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,37.02,27.43
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,31.03,21.63
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,21.31,11.5
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,11.95,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,84.92,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,229.99,176.45
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,329.56,279.88
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,441.88,381.68
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,526.2,456.72
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,615.34,531.27
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,682.55,583.89
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,756.36,639.82
