Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,816.42,682.31
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,875.42,722.68
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,923.99,754.46
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,970.24,783.92
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,996.17,797.83
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,1029.45,816.98
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,1054.49,829.99
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,1075.78,840.36
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,1088.55,844.86
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1097.17,846.67
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1098.97,844.0
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1096.47,838.66
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,1086.67,828.04
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1072.62,814.83
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1052.38,798.9
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1028.08,780.5
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,997.56,759.48
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,963.34,736.04
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,924.56,708.16
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,882.4,677.99
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,835.31,645.54
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,785.46,610.37
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,730.98,568.66
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,674.46,524.43
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,614.59,477.12
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,553.42,427.28
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,489.88,373.46
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,425.91,317.72
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,360.06,259.71
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,294.73,201.6
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,229.19,145.17
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,159.51,90.97
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,96.43,55.57
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,62.75,50.15
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,59.92,47.86
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,57.05,45.45
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,48.44,37.99
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,44.43,34.47
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,38.15,28.7
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,31.81,22.61
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,21.7,12.22
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,87.65,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,235.71,182.38
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,330.65,276.58
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,437.55,370.8
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,519.21,440.92
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,601.05,506.52
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,672.8,560.22
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,745.72,612.59
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,804.73,653.44
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,862.73,692.55
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,910.48,723.33
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,945.58,744.59
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,981.29,766.69
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,1013.84,786.7
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,1038.46,801.15
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,1059.31,813.1
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,1072.01,818.56
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1080.61,821.4
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,1081.98,820.03
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1079.1,816.02
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,1070.43,809.39
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1057.55,800.1
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1037.08,784.73
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1012.64,766.8
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,982.93,746.42
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,949.55,723.53
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,910.49,695.62
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,868.22,665.41
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,821.43,632.82
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,771.98,597.41
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,717.59,556.21
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,661.44,512.58
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,602.64,466.46
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,542.68,417.84
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,479.37,364.3
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,416.38,309.59
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,352.45,252.94
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,284.59,193.04
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,221.01,138.93
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,160.8,93.2
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,100.62,59.91
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,63.58,49.87
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,62.6,49.31
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,61.77,48.82
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,56.77,44.58
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,51.65,40.08
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,44.49,33.56
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,35.39,25.1
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.23,13.24
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,106.05,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,225.0,180.11
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,326.29,279.55
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,440.0,382.82
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,524.23,458.18
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,613.08,533.49
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,684.51,590.12
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,757.06,645.67
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,813.15,687.24
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,873.88,731.47
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,921.23,763.12
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,966.05,792.3
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,1004.83,816.02
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,1040.41,837.02
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,1065.51,850.18
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1073.78,851.38
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,1087.99,858.59
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1098.12,863.15
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1100.51,861.2
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1098.65,856.52
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,1090.0,848.91
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1077.13,838.61
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1057.21,822.11
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1033.28,803.08
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1003.62,781.69
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,970.29,757.82
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,932.73,730.05
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,891.63,699.8
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,844.1,665.82
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,793.87,628.39
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,739.99,585.54
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,683.75,540.02
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,623.47,491.22
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,561.93,440.0
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,498.2,385.61
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,433.78,328.96
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,367.09,269.68
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,296.46,206.65
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,229.46,147.9
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,164.19,96.55
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,100.16,60.64
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,68.0,55.85
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,64.99,53.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,56.79,46.12
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,52.6,42.56
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,48.34,38.78
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,41.78,32.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,35.13,26.08
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.66,15.38
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,114.86,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,242.51,196.81
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,335.13,286.45
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,438.48,379.03
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,519.82,449.57
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,605.58,519.63
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,673.78,571.56
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,742.79,622.28
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,796.8,660.13
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,854.94,700.19
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,903.43,732.2
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,949.7,762.12
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,986.14,784.62
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,1019.41,804.77
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,1032.89,809.56
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,1054.51,820.27
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,1068.3,827.04
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,1078.05,831.24
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,1078.19,829.57
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,1074.11,825.26
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,1065.22,818.91
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1052.21,809.93
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,1030.0,793.29
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1004.03,774.24
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,917.43,713.76
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,810.73,632.89
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,850.96,665.84
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,859.28,672.69
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,814.42,640.69
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,767.05,604.91
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,718.51,567.34
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,662.93,523.65
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,568.41,448.45
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,485.35,381.87
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,431.6,337.44
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,379.24,293.09
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,319.49,244.77
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,272.91,208.33
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,225.69,172.42
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,186.04,144.48
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,154.39,122.98
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,128.92,109.23
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,114.84,97.38
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,100.44,85.02
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,87.67,73.87
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,71.18,59.07
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,54.55,43.83
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,37.75,28.2
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,23.29,14.16
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.23,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.27,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,70.4,10.38
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,162.02,127.2
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,275.04,229.6
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,413.42,350.6
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,495.04,421.43
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,581.46,493.04
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,494.28,419.21
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,359.77,304.1
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,613.19,514.6
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,857.28,699.02
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,906.1,729.87
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,942.28,752.04
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,977.56,774.78
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,1009.7,795.1
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,1033.85,808.59
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,1054.27,819.51
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,1066.65,827.0
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,1074.97,831.89
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,920.68,720.08
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,716.54,561.14
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,749.31,587.95
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,779.16,611.33
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,773.57,606.46
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,778.74,609.38
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,494.28,392.54
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,205.99,161.61
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,577.91,465.63
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,853.93,676.2
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,751.86,595.52
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,646.25,511.14
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,521.59,412.43
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,414.93,326.92
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,499.95,395.23
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,537.86,421.25
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,290.65,226.44
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,98.67,75.72
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,206.08,157.82
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,280.5,208.32
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,230.76,164.39
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,177.07,120.53
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,134.05,98.1
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,123.85,103.43
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,113.57,94.79
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,102.87,85.65
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,78.53,64.43
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,56.37,44.8
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,47.42,36.65
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,38.16,27.97
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,26.58,16.73
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,125.82,46.15
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,259.96,211.38
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,354.78,299.32
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,460.32,391.57
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,540.89,460.77
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,625.59,529.15
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,692.15,579.59
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,764.52,632.86
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,823.0,672.93
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,880.3,711.0
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,928.91,741.78
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,964.78,762.91
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,999.98,784.77
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,1031.92,804.17
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,1056.09,817.16
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1076.49,827.64
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,1089.49,834.75
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,1098.31,839.25
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,1099.66,837.95
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,1096.72,834.01
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,1085.97,826.56
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1070.98,816.46
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1050.32,801.18
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1025.6,783.27
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,876.03,677.76
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,701.9,545.31
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,457.1,361.13
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,223.33,175.73
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,440.08,350.12
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,610.86,479.91
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,616.03,483.54
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,605.51,475.41
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,431.94,341.42
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,291.25,231.23
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,159.65,126.32
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,28.22,18.12
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,73.68,56.36
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,117.01,92.57
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,165.84,127.22
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,190.18,142.18
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,99.16,75.62
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.02,6.96
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,32.17,23.42
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,57.01,45.95
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,52.91,42.39
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,48.72,38.65
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,42.28,32.68
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,35.73,26.38
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,25.78,16.53
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.22,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,16.48,8.36
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,28.09,18.94
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,39.73,29.45
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,53.26,41.56
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,66.73,53.45
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,275.26,239.69
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,464.73,402.81
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,687.33,589.11
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,893.64,751.1
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,943.34,786.81
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,980.34,813.16
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,1016.79,838.22
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1049.94,860.64
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,1075.44,877.28
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,1097.06,891.1
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,1109.97,898.59
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1118.63,903.14
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,917.18,748.2
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,648.2,528.43
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,906.68,739.0
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1090.3,875.18
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1068.27,855.6
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1042.17,834.41
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1011.16,811.0
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,976.37,784.89
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,936.67,755.47
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,893.59,723.47
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,845.01,687.18
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,793.66,647.51
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,738.69,602.77
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,681.66,555.37
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,621.31,503.97
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,559.52,449.97
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,494.81,392.23
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,429.76,332.67
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,363.04,271.12
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,296.77,209.68
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,224.89,145.69
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,160.1,94.51
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,95.63,59.24
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,67.17,55.73
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,65.24,54.18
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,58.07,47.8
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,54.32,44.54
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,50.53,41.09
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,44.06,34.99
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,37.5,28.56
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,27.11,18.23
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,141.36,83.79
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,289.33,241.78
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,377.35,323.75
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,474.28,409.31
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,552.06,474.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,629.17,533.05
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,695.24,580.22
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,761.57,625.53
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,818.38,660.27
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,873.93,692.1
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,917.35,714.78
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,958.08,734.76
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,981.4,744.96
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,1012.17,760.22
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,1032.33,768.31
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,1048.49,774.08
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,1060.31,782.31
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1068.12,788.36
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,1064.97,787.61
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,1057.59,784.29
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,1047.53,779.51
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1033.49,772.16
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,1010.79,758.72
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,984.49,742.71
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,954.74,723.92
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,921.67,702.78
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,883.39,677.31
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,842.32,649.63
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,797.01,618.88
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,749.38,584.35
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,701.79,547.65
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,647.12,504.92
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,589.19,459.51
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,530.46,411.89
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,469.7,361.07
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,409.2,308.84
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,347.32,254.29
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,281.58,196.44
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,219.58,143.33
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,159.64,97.47
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,110.75,75.98
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,99.46,83.21
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,95.11,79.67
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,90.6,75.9
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,79.83,66.67
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,68.57,56.76
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,56.01,45.25
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,42.98,33.06
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,29.95,20.45
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,15.86,1.08
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.22,0.0
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,16.48,8.4
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,27.25,18.13
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,38.05,27.8
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,50.47,38.75
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,63.45,49.97
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,112.37,92.42
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,163.13,135.5
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,182.17,150.79
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,201.24,165.92
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,307.98,254.54
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,420.64,344.74
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,289.31,236.37
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,166.9,133.67
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,341.65,276.73
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,527.79,421.01
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,557.42,441.73
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,585.99,462.15
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,820.35,643.45
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1008.45,779.34
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,1001.87,771.64
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,991.46,762.78
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,977.71,751.75
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,959.91,738.03
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,839.64,649.08
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,707.94,547.72
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,697.26,540.13
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,691.11,534.97
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,676.55,524.35
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,657.57,510.13
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,653.7,508.56
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,632.58,492.61
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,529.07,410.73
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,444.26,343.91
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,417.3,320.87
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,379.34,286.97
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,337.34,247.42
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,281.84,195.5
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,224.06,147.3
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,169.9,107.28
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,114.74,83.0
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,128.89,106.38
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,114.38,94.22
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,99.75,81.83
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,84.02,68.43
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,68.14,54.62
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,52.12,40.41
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,35.9,25.8
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,22.73,13.66
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.05,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,52.01,31.08
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,97.48,76.02
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,147.14,120.33
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,198.88,165.8
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,264.68,222.02
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,321.54,269.64
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,213.76,178.0
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,92.12,72.54
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,114.85,91.43
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,137.6,109.92
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,93.28,72.68
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,53.98,39.69
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,102.38,79.75
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,153.55,121.28
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,121.85,95.09
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,91.46,70.07
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,97.59,74.99
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,103.71,79.84
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,176.87,138.78
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,251.32,197.14
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,235.93,184.7
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,220.88,172.79
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,241.09,188.7
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,260.93,204.18
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,281.21,219.94
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,300.9,235.18
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,494.33,386.27
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,657.21,506.85
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,533.32,412.44
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,422.93,327.85
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,333.64,259.98
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,248.21,193.72
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,312.27,244.25
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,364.93,284.17
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,218.28,170.22
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,79.16,59.61
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,201.13,147.29
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,278.66,190.18
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,214.09,146.94
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,195.01,145.41
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,100.84,76.42
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.03,6.78
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,32.05,22.83
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,56.78,44.8
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,53.08,41.78
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,49.32,38.59
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,43.32,33.21
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,37.22,27.49
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,27.75,18.38
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,18.13,4.57
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,42.71,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,168.93,121.75
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,280.65,233.98
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,368.82,314.79
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,465.75,400.03
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,543.0,465.74
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,623.83,530.73
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,690.99,581.12
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,754.61,627.35
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,812.11,667.61
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,868.42,705.99
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,913.97,736.02
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,957.09,763.91
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,992.63,785.11
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,1013.27,796.22
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,1034.06,806.35
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1050.88,813.63
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1062.9,816.35
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1070.91,816.18
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,1069.86,809.79
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,1064.63,800.6
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,1055.24,793.14
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,1041.79,783.2
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,1021.02,767.13
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,996.47,748.78
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,966.89,728.6
