Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,933.85,706.14
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,894.35,678.03
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,852.12,648.08
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,806.67,615.82
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,758.78,579.9
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,681.91,521.31
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,605.12,462.71
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,540.95,413.72
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,481.22,367.1
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,427.08,323.83
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,375.06,281.4
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,325.31,240.13
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,276.55,199.39
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,227.32,160.87
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,188.59,133.9
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,146.29,109.68
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,126.21,104.79
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,117.41,97.6
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,108.26,89.97
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,93.96,77.99
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,79.1,65.18
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,64.51,52.13
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,50.32,39.1
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,34.2,24.03
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,17.97,5.45
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,46.12,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,167.74,124.64
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,270.32,225.24
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,355.58,302.61
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,449.17,384.21
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,525.48,448.13
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,605.34,511.66
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,671.2,559.78
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,737.8,606.71
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,789.28,641.94
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,844.85,679.46
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,890.19,708.77
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,933.14,736.0
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,968.77,757.32
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,1001.31,776.32
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,1025.08,789.19
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,1032.2,790.8
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,1044.95,798.02
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,1053.79,802.68
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,1055.07,800.94
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1052.31,796.72
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,1043.0,787.84
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1029.68,776.52
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,1010.04,761.66
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,986.62,744.44
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,957.7,724.56
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,925.33,702.4
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,887.84,675.84
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,847.2,647.08
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,801.93,616.16
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,754.16,581.0
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,702.19,541.96
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,648.26,500.38
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,590.7,454.82
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,532.01,406.92
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,471.19,355.84
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,407.08,300.73
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,343.41,245.25
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,280.54,190.12
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,217.0,136.28
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,155.29,90.3
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,95.37,60.44
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,73.44,59.22
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,64.41,51.51
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,61.54,49.15
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,57.3,45.69
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,52.94,41.99
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,46.69,36.31
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,40.33,30.3
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.16,20.65
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.76,7.46
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,154.23,117.42
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,284.77,239.28
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,371.39,318.05
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,466.25,400.93
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,543.16,465.9
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,623.49,530.38
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,690.9,580.62
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,759.07,629.82
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,810.85,665.92
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,866.29,704.1
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,912.16,734.5
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,955.57,762.76
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,990.22,783.82
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,1021.63,802.45
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,1031.66,806.35
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1049.95,816.33
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,1061.77,821.12
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1069.57,823.31
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,1069.78,820.82
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,1065.85,815.73
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,1055.31,807.12
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1040.74,795.97
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1019.83,779.54
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,995.13,760.72
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,964.97,739.33
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,931.36,715.63
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,893.97,688.3
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,853.4,658.78
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,806.92,625.93
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,757.97,588.91
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,671.27,520.36
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,587.64,454.29
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,496.16,383.85
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,419.35,324.5
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,415.67,318.73
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,389.66,291.79
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,332.01,241.66
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,271.75,188.79
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,214.24,137.35
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,155.57,90.75
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,95.84,61.31
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,68.4,54.8
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,66.02,52.93
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,63.58,50.94
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,59.42,47.58
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,55.17,43.98
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,49.0,38.47
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,42.75,32.61
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,32.24,22.57
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.23,8.49
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,11.1,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,18.14,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,147.94,114.16
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,265.99,222.82
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,346.41,295.53
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,434.12,371.94
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,513.7,439.04
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,594.19,503.12
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,686.52,572.21
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,781.73,640.6
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,787.32,640.35
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,782.05,632.8
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,813.2,652.64
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,840.25,668.93
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,938.06,735.01
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1031.92,795.39
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,1054.39,805.9
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,1073.02,814.54
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,1083.52,817.85
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,1089.9,818.63
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1089.06,815.45
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1084.0,809.76
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1072.72,801.71
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1057.3,791.14
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,1036.38,775.63
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1011.53,757.69
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,981.05,737.5
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,946.97,714.9
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,907.36,687.18
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,864.63,657.28
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,817.43,624.96
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,767.61,588.67
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,713.9,548.6
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,658.29,505.99
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,599.41,459.42
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,539.32,410.44
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,476.4,357.92
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,413.21,303.57
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,348.75,247.04
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,279.69,186.85
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,214.9,132.38
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,152.0,86.18
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,90.31,56.32
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,69.21,55.27
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,66.34,52.98
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,58.1,45.91
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,54.44,42.97
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,50.7,39.84
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,44.72,34.52
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,38.65,28.88
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,29.26,19.95
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.69,8.65
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,29.07,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,83.22,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,186.4,145.59
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,288.83,240.22
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,374.83,316.03
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,468.84,395.42
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,544.31,456.5
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,623.0,516.78
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,689.91,563.62
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,757.6,609.17
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,808.8,642.32
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,863.52,677.26
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,908.06,703.57
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,950.14,727.77
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,984.52,747.8
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,1015.68,765.61
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,1023.31,767.87
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,1038.99,775.85
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,1050.52,781.11
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,1058.1,783.96
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,1058.62,782.41
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,1055.09,778.46
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,1045.03,771.31
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,1030.97,761.76
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,1010.61,746.84
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,986.49,729.63
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,956.93,710.32
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,923.96,688.74
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,885.58,663.48
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,844.2,636.04
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,798.98,605.47
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,751.28,570.97
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,698.88,531.24
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,644.67,489.26
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,587.82,444.84
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,529.83,398.18
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,469.15,348.21
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,405.33,294.36
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,341.73,239.97
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,278.97,185.97
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,215.88,133.6
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,154.7,89.22
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,95.43,61.07
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,69.56,55.1
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,66.56,52.73
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,63.44,50.18
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,59.29,46.87
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,55.03,43.33
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,48.48,37.49
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,41.78,31.28
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,31.69,21.82
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,21.35,10.19
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,33.72,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,97.95,6.55
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,195.86,152.18
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,297.0,243.26
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,378.68,313.63
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,467.6,386.71
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,541.59,445.05
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,618.67,502.23
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,681.92,545.99
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,745.52,588.38
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,795.79,618.14
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,849.49,649.14
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,893.29,672.2
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,934.61,692.86
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,968.53,710.26
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,999.29,725.41
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,1011.87,728.56
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,1033.05,737.35
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,1044.69,740.98
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,1052.38,742.3
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1052.5,737.67
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1048.55,730.81
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,1039.04,723.38
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1025.51,713.76
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,1005.19,698.89
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,981.09,682.02
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,951.09,664.12
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,917.69,644.17
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,880.12,621.31
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,839.46,596.33
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,793.72,568.09
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,745.5,535.91
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,693.18,500.72
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,639.12,463.05
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,582.22,421.48
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,524.19,377.57
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,463.43,330.45
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,402.47,281.41
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,335.67,226.51
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,272.95,174.41
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,210.58,124.8
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,150.14,82.81
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,90.59,55.57
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,71.54,54.88
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,63.01,47.95
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,60.47,45.98
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,56.61,43.01
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,52.64,39.84
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,46.42,34.46
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,40.05,28.75
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,30.36,20.0
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,20.44,9.51
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,22.45,1.3
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,147.05,114.06
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,257.93,211.66
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,332.65,276.72
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,414.1,344.92
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,475.78,394.58
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,534.67,440.02
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,527.72,431.1
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,500.9,406.97
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,654.66,522.78
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,809.78,629.12
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,780.14,601.62
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,734.63,563.11
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,781.41,593.31
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,826.87,621.09
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,793.57,592.24
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,736.01,547.98
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,898.12,662.53
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,1026.51,744.61
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,1026.46,740.79
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,1022.49,736.06
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,1013.12,728.93
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,999.89,719.56
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,915.03,661.89
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,820.17,594.07
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,798.98,580.52
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,775.61,564.76
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,741.91,541.24
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,706.95,516.71
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,678.3,497.22
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,647.29,475.66
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,610.17,449.41
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,570.96,421.04
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,487.85,360.83
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,419.0,310.8
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,400.39,295.29
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,369.98,269.02
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,322.47,231.32
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,276.45,194.77
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,228.46,152.12
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,166.84,102.81
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,114.81,78.1
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,98.86,78.31
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,94.3,74.93
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,90.94,72.47
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,83.71,66.65
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,76.23,60.44
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,64.86,50.53
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.1,40.04
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,39.1,27.45
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,24.14,12.64
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.27,1.49
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,92.36,69.99
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,172.84,140.73
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,242.77,201.95
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,318.83,267.04
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,411.9,345.49
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,501.54,419.27
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,580.39,480.62
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,654.43,536.0
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,705.66,572.69
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,755.82,608.01
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,811.53,645.81
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,864.82,681.04
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,901.63,703.39
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,935.82,723.66
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,970.64,744.4
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,994.14,757.15
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,1007.59,764.19
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,1017.3,768.84
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,1020.13,767.52
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,1019.07,763.76
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,1010.16,756.38
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,997.4,746.62
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,978.48,731.9
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,955.95,714.94
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,927.2,694.92
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,895.23,672.79
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,857.96,646.16
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,817.86,617.24
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,773.47,584.97
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,726.92,550.61
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,638.28,483.69
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,558.42,422.96
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,526.19,398.22
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,488.26,367.71
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,446.33,332.28
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,392.4,285.31
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,332.45,234.18
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,273.79,184.16
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,215.25,136.59
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,159.33,96.9
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,105.09,71.19
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,89.22,71.45
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,86.09,69.05
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,82.82,66.46
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,74.84,59.98
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,68.43,54.68
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,59.55,46.98
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.44,38.78
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.3,26.7
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,23.85,13.16
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,14.42,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,38.41,14.92
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,114.84,88.97
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,183.89,150.4
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,253.22,210.84
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,328.48,274.61
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,327.74,272.9
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,305.67,253.23
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,356.23,293.61
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,427.03,348.17
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,522.83,422.68
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,644.36,513.39
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,695.19,548.48
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,745.6,583.13
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,645.98,504.14
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,538.26,418.7
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,488.12,378.65
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,415.52,321.38
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,556.34,427.76
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,695.5,527.58
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,735.08,554.21
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,772.43,579.58
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,783.38,587.11
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,805.69,602.35
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,765.36,572.11
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,737.93,550.94
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,738.71,552.72
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,744.94,557.8
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,736.43,552.2
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,724.18,543.89
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,583.34,440.44
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,458.99,347.2
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,464.02,351.97
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,464.5,352.41
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,469.02,355.54
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,459.68,346.68
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,376.29,283.5
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,312.26,236.37
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,282.39,213.34
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,252.78,190.27
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,225.68,164.27
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,189.94,133.55
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,124.16,89.0
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,81.75,64.8
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,86.88,69.47
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,89.47,71.91
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,80.66,64.64
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,71.47,56.87
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,61.72,48.39
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,51.68,39.39
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.3,27.23
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,24.99,14.11
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,13.66,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.13,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.27,2.79
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,16.46,8.27
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,24.33,15.11
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,32.21,21.88
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,40.94,29.32
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,49.69,36.67
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,50.11,36.83
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,50.55,36.97
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,81.76,62.83
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,114.99,89.95
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,106.12,82.19
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,97.73,74.96
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,194.05,153.17
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,314.74,248.08
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,404.08,317.59
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,514.16,400.9
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,418.6,326.62
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,344.63,268.38
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,289.39,225.14
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,255.36,198.04
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,236.14,182.97
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,217.3,168.16
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,229.76,177.81
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,241.95,187.17
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,174.71,134.4
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,109.29,82.49
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,397.71,311.11
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,646.91,494.46
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,527.77,404.63
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,421.63,324.64
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,331.3,256.42
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,245.71,190.52
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,227.03,176.33
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,208.8,162.26
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,238.98,185.88
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,265.31,205.9
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,224.42,174.62
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,192.35,150.43
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,156.45,122.45
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,122.11,95.44
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,135.49,106.45
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,139.54,115.43
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,125.72,103.97
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,111.58,92.13
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,96.52,79.47
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,83.39,68.23
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,67.5,54.17
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,51.5,39.77
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,35.42,25.17
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,19.0,9.76
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,9.48,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,43.88,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,125.61,75.97
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,212.67,169.41
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,305.82,252.49
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,383.36,320.28
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,467.14,390.74
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,537.28,447.63
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,610.01,504.32
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,672.77,549.44
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,736.13,593.69
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,783.95,625.81
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,834.95,659.7
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,878.29,687.44
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,919.34,713.22
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,951.18,731.7
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,979.87,747.88
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,989.81,751.46
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,1008.11,761.01
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,870.46,662.71
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,692.65,527.72
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,470.43,362.92
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,241.49,185.4
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,545.05,420.66
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,805.88,608.15
