Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,634.71,481.12
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,455.62,346.48
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,352.7,269.97
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,246.21,188.61
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,364.98,279.73
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,469.31,356.68
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,291.31,222.98
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,120.18,90.14
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,301.77,232.67
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,457.98,349.21
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,501.03,381.03
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,507.78,382.09
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,448.78,332.8
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,389.97,282.69
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,330.43,231.66
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,271.83,181.42
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,206.51,128.01
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,148.53,86.82
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,92.29,61.19
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,77.67,61.58
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,74.47,59.06
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,71.09,56.34
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,67.01,53.18
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,62.8,49.77
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,55.47,43.34
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,47.88,36.46
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.35,25.02
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.77,14.52
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,47.07,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,134.17,87.57
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,220.08,177.38
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,313.26,260.27
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,391.41,328.46
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,475.81,399.09
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,546.87,456.01
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,620.53,512.38
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,682.53,555.85
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,744.84,598.1
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,793.43,628.1
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,845.51,659.31
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,888.92,683.57
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,929.91,705.25
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,962.73,721.1
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,992.39,733.98
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,1014.71,740.91
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,1020.43,736.96
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,1031.92,737.85
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,1039.53,736.22
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,1039.19,731.2
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,1034.87,724.26
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,1024.62,717.57
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1010.46,708.76
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,990.12,696.06
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,966.12,681.32
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,935.95,664.12
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,902.51,644.83
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,868.0,624.49
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,829.84,601.48
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,784.66,573.44
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,737.01,541.49
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,684.89,505.39
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,631.06,466.79
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,574.7,424.45
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,517.17,379.72
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,456.85,331.38
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,396.47,281.46
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,330.37,226.18
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,268.61,174.01
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,206.91,124.4
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,147.26,83.04
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,88.72,57.71
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,74.06,58.41
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,65.7,51.47
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,63.64,49.89
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,59.93,47.01
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.93
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,44.65,33.68
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,35.56,25.27
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,26.26,15.95
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,41.12,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,122.11,81.92
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,201.25,160.56
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,290.77,239.16
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,371.37,308.13
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,455.27,377.41
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,525.2,433.43
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,597.85,489.59
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,660.58,534.52
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,724.0,578.44
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,776.56,613.49
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,823.22,643.56
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,867.04,671.38
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,908.62,697.25
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,941.35,716.06
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,971.03,732.64
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,994.55,745.31
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,1001.99,747.28
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,1013.44,753.25
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,1021.08,756.77
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,1020.82,754.17
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1016.65,749.22
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1006.61,742.04
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,992.73,732.49
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,905.75,671.91
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,795.49,589.93
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,857.73,638.82
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,886.63,660.12
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,802.19,599.43
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,707.84,529.11
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,724.75,545.0
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,715.37,540.68
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,642.94,484.9
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,573.0,431.3
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,546.53,411.04
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,504.97,376.94
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,446.52,328.73
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,389.39,280.55
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,324.17,227.36
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,270.2,183.75
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,219.89,148.26
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,190.7,133.67
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,121.35,87.06
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,76.28,59.85
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,79.02,62.44
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,82.2,65.38
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,75.03,59.52
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,68.99,54.51
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,59.56,46.37
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.82,37.71
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.48,27.44
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,26.91,16.38
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,35.9,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,111.73,76.27
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,184.27,146.06
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,266.53,218.28
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,338.04,280.05
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,415.77,344.95
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,483.35,399.44
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,561.0,459.74
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,623.83,506.01
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,687.45,550.97
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,740.5,586.81
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,792.67,621.2
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,838.37,650.22
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,882.3,677.48
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,915.59,696.93
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,938.82,709.35
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,969.4,727.07
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,996.68,742.39
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,1008.53,748.52
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,1002.89,743.27
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,1006.02,743.07
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,1005.34,740.41
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,995.39,733.61
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,981.66,724.48
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,963.73,711.28
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,942.09,695.72
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,913.81,676.84
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,882.26,655.79
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,843.77,630.2
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,802.85,602.77
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,758.88,571.67
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,712.67,537.71
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,662.61,500.31
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,611.04,460.79
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,556.62,417.82
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,500.62,372.47
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,441.89,323.92
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,383.43,274.38
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,323.57,223.48
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,264.75,173.56
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,206.29,126.28
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,143.55,82.16
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,88.04,57.97
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,75.29,58.78
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,72.68,56.79
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,69.96,54.66
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,65.86,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,61.62,47.94
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,55.47,42.65
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,47.06,35.19
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,37.1,26.17
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.48
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,26.77,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,80.26,54.36
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,142.98,111.46
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,212.18,170.88
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,292.36,238.0
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,368.44,300.14
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,435.12,353.59
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,506.33,408.95
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,590.73,471.42
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,671.48,528.93
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,615.62,482.77
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,536.64,419.94
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,700.41,542.01
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,864.16,653.1
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,897.61,670.95
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,928.34,688.15
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,946.55,697.03
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,968.76,708.66
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,981.33,715.4
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,990.24,719.99
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,993.21,719.56
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,992.37,716.88
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,983.39,711.2
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,970.63,703.27
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,844.32,617.58
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,705.42,517.7
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,710.79,523.73
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,712.49,525.97
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,678.86,501.32
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,645.51,476.96
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,687.99,511.49
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,701.31,523.79
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,652.93,488.12
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,602.65,450.46
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,548.76,408.95
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,494.13,365.55
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,436.99,318.97
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,379.86,271.12
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,321.55,221.59
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,258.87,169.03
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,211.83,136.62
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,180.13,121.31
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,147.12,108.87
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,138.78,111.56
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,126.94,102.07
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,114.53,92.0
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,100.93,81.12
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,86.76,69.48
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,74.11,58.69
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,58.6,45.14
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,43.31,31.52
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,27.73,17.24
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,14.29,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.28,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.56,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,13.57,5.65
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,20.6,11.79
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,28.89,18.91
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,37.19,25.94
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,79.85,61.84
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,126.34,100.21
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,264.79,214.16
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,386.08,309.66
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,354.68,281.43
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,300.32,236.27
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,412.44,322.69
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,509.32,394.1
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,516.82,397.28
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,522.46,399.76
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,766.84,580.36
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,977.37,720.09
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,988.54,723.64
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,995.99,727.08
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,982.83,717.31
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,979.74,714.37
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,970.47,708.31
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,957.54,700.01
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,938.68,687.01
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,916.39,671.82
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,888.6,653.91
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,857.74,633.91
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,701.44,522.13
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,534.4,397.63
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,639.45,479.82
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,701.73,527.3
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,465.82,352.34
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,260.54,195.66
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,398.58,300.7
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,491.81,364.09
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,429.87,314.22
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,379.58,274.16
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,322.17,229.98
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,279.6,198.53
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,147.68,103.8
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,45.63,31.32
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,94.85,71.18
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,136.74,109.97
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,122.65,98.5
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,108.44,86.9
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,93.77,74.9
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,78.98,62.56
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,62.27,48.31
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,50.42,37.97
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.51,28.19
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.38,17.81
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,69.92,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,154.73,113.05
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,233.95,185.96
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,322.88,262.15
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,396.99,324.2
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,476.61,387.95
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,544.37,440.11
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,614.47,491.85
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,674.85,533.79
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,735.49,574.85
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,782.57,605.37
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,832.51,637.45
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,874.71,663.67
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,914.54,688.04
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,945.88,706.36
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,974.08,722.52
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,993.33,731.95
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,996.02,730.77
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,1005.15,733.48
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,1010.53,733.8
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,1008.11,729.3
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1001.81,722.56
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,991.25,714.07
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,976.96,703.36
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,955.72,689.04
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,931.09,672.69
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,902.34,653.77
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,870.5,632.9
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,833.69,607.57
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,794.21,580.53
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,750.82,551.97
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,705.29,520.74
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,655.13,485.53
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,605.92,449.58
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,550.81,407.67
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,494.94,363.8
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,437.3,317.36
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,380.3,270.07
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,321.77,220.59
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,264.27,172.2
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,200.72,121.75
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,144.74,83.48
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,116.03,82.94
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,138.45,111.25
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,107.14,85.44
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,79.84,62.73
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,74.24,58.31
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,69.29,54.3
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,60.63,46.92
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.7,39.09
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.54,29.16
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.11,18.59
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.71,0.84
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,9.45,2.27
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,13.98,6.27
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,19.36,10.93
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,24.74,15.52
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,30.14,20.1
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,35.55,24.63
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,41.38,29.47
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,47.23,34.26
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,81.58,62.8
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,118.17,92.73
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,128.24,100.42
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,138.33,108.1
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,227.69,180.07
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,340.26,267.71
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,279.21,218.65
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,206.73,160.92
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,317.55,247.56
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,415.08,321.07
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,295.15,229.04
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,171.61,132.44
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,174.4,134.83
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,177.1,136.88
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,127.94,97.77
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,79.78,59.1
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,88.21,65.92
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,96.59,72.63
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,118.3,89.9
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,139.66,106.73
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,136.69,104.37
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,133.77,102.11
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,190.86,147.24
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,245.8,189.96
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,242.67,187.5
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,239.26,184.98
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,201.2,155.58
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,164.29,126.9
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,154.22,119.49
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,144.46,112.26
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,126.1,97.83
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,108.12,83.62
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,109.77,85.44
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,111.44,91.33
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,89.5,72.71
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,66.94,53.33
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,56.79,44.7
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,46.36,35.65
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,36.78,27.14
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,27.23,18.53
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,18.53,10.61
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.72
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.8,0.9
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,11.51,4.16
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,16.05,8.1
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,20.6,11.99
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,33.87,23.29
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,47.19,34.5
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,38.89,27.29
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,30.6,20.16
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,148.71,118.72
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,276.97,221.56
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,222.35,176.23
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,157.76,123.24
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,216.54,169.91
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,276.15,215.94
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,335.34,260.19
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,375.59,289.23
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,505.28,386.11
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,613.81,463.87
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,414.6,316.04
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,195.61,148.23
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,290.53,221.11
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,373.95,282.82
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,480.22,361.0
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,594.37,441.64
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,582.77,432.53
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,570.29,423.63
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,406.01,305.0
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,254.93,192.13
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,388.14,293.34
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,497.17,372.6
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,366.65,276.54
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,248.93,188.35
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,339.78,257.55
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,413.17,310.48
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,408.26,302.27
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,377.51,270.09
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,315.79,220.92
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,269.94,185.93
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,219.45,146.4
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,172.09,113.96
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,126.36,92.34
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,114.46,92.02
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,102.5,82.24
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,89.76,71.7
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,83.41,66.63
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,76.81,61.21
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,66.41,52.33
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.62,42.85
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,43.6,32.05
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,31.78,21.09
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,16.3,3.61
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,70.97,10.7
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,152.29,113.07
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,222.88,176.41
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,308.41,249.53
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,378.23,307.94
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,453.01,368.13
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,309.44,252.2
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,124.92,97.77
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,167.65,132.74
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,226.48,179.31
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,341.75,270.49
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,445.2,349.38
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,665.82,515.33
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,871.48,656.28
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,896.67,669.45
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,924.9,686.46
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,948.75,699.15
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,969.36,709.72
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,980.3,715.24
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,987.56,718.57
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,986.78,716.84
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,982.17,712.82
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,906.7,661.93
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,817.22,597.39
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,764.92,561.91
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,725.07,533.8
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,805.84,596.36
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,856.83,635.03
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,819.23,608.97
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,779.33,580.92
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,692.78,516.43
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,612.33,456.0
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,610.63,456.79
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,591.78,443.09
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,539.6,402.56
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,486.82,360.57
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,403.06,297.46
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,346.7,257.42
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,287.72,214.48
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,241.89,182.6
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,225.98,165.56
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,194.07,138.09
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,147.31,109.99
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,115.01,92.45
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,83.95,66.51
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,49.7,37.41
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,42.19,31.13
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,34.7,24.74
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,28.05,18.93
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,21.42,13.05
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,15.22,7.51
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.03,1.95
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.51,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,12.79,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,27.0,16.03
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,52.86,38.46
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,85.64,66.71
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,116.54,93.1
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,148.46,119.88
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,135.08,108.14
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,111.1,87.34
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,129.5,102.31
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,148.11,117.21
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,254.21,203.83
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,352.06,281.24
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,445.12,352.56
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,522.34,410.22
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,479.61,373.77
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,414.04,320.97
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,408.87,315.47
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,403.23,309.44
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,432.93,330.38
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,461.96,350.35
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,545.0,409.93
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,606.89,452.85
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,646.47,480.67
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,698.25,516.38
