Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,711.63,525.62
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,722.08,533.1
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,813.38,602.03
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,862.95,638.17
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,826.71,613.96
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,787.89,588.56
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,745.45,558.79
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,700.79,526.6
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,594.15,446.48
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,500.75,375.96
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,256.41,194.97
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,25.81,15.12
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,228.08,169.9
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,377.8,270.43
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,318.36,218.59
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,259.76,168.63
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,115.03,69.81
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,38.97,26.18
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,50.92,32.8
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,69.87,54.36
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,68.08,53.02
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,66.23,51.62
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,63.09,49.19
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,59.87,46.61
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,55.56,42.86
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,51.24,38.94
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.5,29.32
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.55,20.95
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.9,4.71
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,20.75,3.86
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,46.49,32.45
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,80.01,62.35
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,124.13,101.06
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,161.2,133.16
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,199.73,165.75
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,147.25,120.65
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,96.02,75.95
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,224.62,184.39
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,368.84,299.86
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,308.32,248.87
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,259.53,207.51
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,603.2,480.55
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,914.25,696.94
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,946.09,711.44
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,974.84,727.13
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,997.57,738.82
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,1004.07,740.06
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,1014.54,747.8
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,1021.18,753.06
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,701.76,533.95
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,289.52,221.6
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,566.0,434.61
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,797.45,599.8
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,692.84,522.37
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,591.27,447.7
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,769.23,584.81
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,888.86,671.45
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,850.57,644.93
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,809.66,617.64
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,737.45,562.08
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,662.8,504.57
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,585.91,447.44
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,517.54,395.88
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,397.8,305.64
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,296.2,228.61
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,332.87,255.58
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,352.13,266.56
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,315.56,235.84
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,277.1,203.57
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,220.51,148.07
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,142.3,80.65
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,111.17,81.31
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,141.99,116.95
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,101.39,82.57
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,61.85,48.64
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,58.83,46.29
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,55.73,43.76
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,50.84,39.53
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,45.84,35.04
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,38.5,28.31
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.65,8.07
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.45
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,20.97
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,44.86,33.28
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,61.22,47.55
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,77.48,61.47
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,48.02,36.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,22.28,13.68
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,66.83,51.79
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,115.67,92.69
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,151.72,122.62
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,188.31,152.6
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,97.77,76.88
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,15.75,7.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,39.48,27.58
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,63.32,47.4
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,65.46,48.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.54
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,67.66,50.49
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,67.71,50.46
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,102.21,78.75
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,136.97,106.94
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,154.39,120.96
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,171.62,134.78
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,203.8,160.45
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,235.6,185.57
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,264.26,208.04
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,292.26,229.85
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,282.55,222.19
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,272.92,214.71
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,240.37,189.19
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,208.56,164.1
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,227.42,179.31
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,245.42,193.68
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,261.06,206.18
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,274.98,217.22
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,254.0,200.74
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,233.73,184.85
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,218.8,173.52
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,198.77,158.02
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,203.42,157.29
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,204.49,155.35
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,164.8,131.23
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,152.59,128.91
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,137.02,116.02
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,121.04,102.59
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,106.47,90.18
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,91.61,77.26
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,76.45,63.78
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,62.18,50.8
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,46.52,36.3
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,30.73,21.5
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,17.71,7.43
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.27,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.95,1.49
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,24.0,14.45
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,42.0,30.47
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,59.55,45.97
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,80.52,64.24
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,101.63,82.31
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,241.37,203.02
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,387.49,324.41
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,423.96,351.85
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,459.09,378.03
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,604.46,493.61
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,752.29,605.53
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,832.92,661.44
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,909.26,713.37
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,940.43,732.91
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,968.51,750.51
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,805.64,628.66
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,593.55,462.97
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,628.27,489.47
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,680.22,526.74
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,403.82,317.58
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,134.35,103.23
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,239.02,186.74
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,359.94,279.96
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,278.13,216.46
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,213.79,166.22
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,434.82,339.74
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,624.58,480.81
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,505.91,390.51
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,388.69,300.86
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,236.31,183.88
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,87.79,65.84
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,343.52,271.43
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,555.06,429.77
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,504.9,389.2
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,455.82,350.03
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,429.06,324.86
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,386.33,283.78
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,319.39,230.66
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,273.49,197.15
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,221.15,148.47
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,149.06,89.57
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,94.11,66.34
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,84.49,68.08
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,100.63,82.3
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,124.64,103.29
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,110.98,92.1
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,96.93,80.35
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,81.6,67.05
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,65.87,53.07
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,50.31,38.96
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,34.38,24.27
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,20.72,9.88
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,88.81,49.62
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,188.45,148.78
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,263.86,217.18
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,349.01,291.9
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,421.01,353.71
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,497.79,417.05
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,563.72,468.64
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,631.48,519.67
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,689.39,560.3
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,747.12,599.68
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,792.89,630.27
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,841.33,662.35
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,880.57,686.08
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,917.13,707.63
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,947.99,726.75
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,975.7,743.63
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,996.95,754.65
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,1001.97,754.74
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,1010.85,759.53
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,1015.91,761.85
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,1010.15,756.03
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,1000.36,747.75
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,988.06,739.37
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,972.12,728.63
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,956.37,716.76
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,923.59,693.4
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,892.91,672.6
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,859.43,649.81
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,822.02,622.66
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,777.35,590.06
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,711.83,541.53
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,654.51,498.45
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,626.28,478.12
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,589.34,450.11
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,539.25,410.15
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,489.2,369.43
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,436.56,325.78
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,382.91,280.36
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,262.0,192.31
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,202.74,156.36
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,187.95,131.06
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,158.14,98.19
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,106.91,76.32
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,97.74,78.18
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,93.06,74.49
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,88.04,70.47
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,81.04,64.83
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,75.26,60.11
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.76,53.75
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,48.76,36.83
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,37.66,26.57
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,23.38,11.96
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,76.21,43.23
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,156.64,120.5
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,223.9,179.81
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,300.08,245.35
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,346.13,284.72
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,393.35,323.48
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,442.07,361.81
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,490.52,398.65
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,596.22,479.95
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,702.29,557.75
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,571.19,452.66
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,392.37,308.7
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,639.9,501.68
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,874.89,669.37
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,905.18,687.21
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,925.54,699.76
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,941.74,708.53
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,954.3,714.92
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,965.16,721.09
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,972.44,724.96
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,872.94,653.27
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,751.45,562.69
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,476.87,363.94
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,178.47,134.97
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,493.25,378.22
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,771.95,576.52
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,820.95,613.07
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,852.19,637.83
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,531.03,405.47
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,212.74,160.43
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,483.89,372.34
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,695.08,525.42
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,647.1,486.61
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,597.56,447.52
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,343.98,260.37
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,138.82,104.16
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,266.21,200.27
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,364.25,267.6
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,294.58,216.49
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,252.9,189.6
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,212.74,146.7
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,154.18,93.52
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,102.58,72.07
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,93.57,74.06
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,98.12,78.16
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,102.5,82.12
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,90.24,72.11
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,77.15,61.21
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,68.41,53.86
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,59.37,46.01
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.43,36.27
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.21,26.02
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,23.47,12.26
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,64.65,38.22
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,122.3,94.1
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,179.77,144.78
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,243.58,199.87
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,320.87,263.96
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,393.9,322.35
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,447.1,362.71
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,500.98,401.81
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,459.97,365.67
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,408.01,321.83
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,443.81,347.59
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,478.9,371.35
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,498.05,382.02
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,515.38,391.42
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,602.82,452.68
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,672.16,499.48
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,552.2,412.7
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,428.73,322.35
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,476.01,358.1
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,540.97,404.07
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,558.76,415.52
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,575.33,426.56
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,597.07,442.73
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,616.97,457.53
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,570.59,424.05
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,513.21,382.93
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,547.28,407.64
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,566.48,421.07
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,548.69,407.93
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,530.44,394.65
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,563.36,419.51
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,583.87,434.55
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,517.7,386.16
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,458.72,343.09
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,445.95,333.54
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,429.06,319.85
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,379.1,281.61
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,339.22,251.2
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,312.62,227.85
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,280.58,198.85
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,225.03,161.75
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,202.75,152.02
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,174.28,133.37
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,156.32,126.02
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,127.81,102.84
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,100.79,80.57
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,87.45,69.7
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,74.0,58.5
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,60.79,47.29
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,47.46,35.74
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,35.13,24.85
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.39
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.24
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,5.9
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,22.68,13.49
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,31.38,21.07
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,41.78,29.9
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,292.87,239.45
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,518.13,413.46
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,433.71,343.84
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,333.27,262.2
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,568.5,444.57
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,797.84,607.07
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,732.6,556.49
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,644.66,490.0
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,790.61,595.98
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,930.81,689.36
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,897.77,664.69
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,851.39,629.64
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,745.72,554.1
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,637.21,475.01
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,820.57,609.02
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,960.27,704.33
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,811.26,596.83
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,632.09,466.24
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,718.57,529.42
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,793.75,581.23
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,826.55,607.03
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,843.23,622.0
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,769.61,567.26
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,697.08,513.55
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,701.44,520.2
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,689.87,514.11
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,642.0,478.28
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,592.71,440.66
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,540.05,400.68
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,486.78,358.9
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,415.6,304.24
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,367.31,268.29
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,322.43,232.46
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,279.76,198.73
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,233.03,166.07
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,204.64,149.7
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,171.71,130.16
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,155.41,125.02
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,124.61,99.9
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,93.2,73.9
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,87.22,69.25
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,80.99,64.25
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,72.02,56.74
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,62.74,48.73
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.21,38.53
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,39.85,28.22
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,24.95,13.88
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.12,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,20.6,9.25
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,38.05,25.65
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,70.78,53.63
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,100.71,79.28
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,130.93,104.82
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,162.08,130.62
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,154.0,123.02
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,133.84,105.34
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,165.89,131.07
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,212.5,167.84
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,236.04,185.85
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,259.56,203.7
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,276.01,215.41
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,292.27,226.88
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,527.39,409.29
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,749.51,571.05
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,764.5,578.59
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,776.81,585.78
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,696.02,525.19
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,611.21,461.4
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,634.76,478.68
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,656.72,494.15
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,588.41,442.88
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,506.45,381.85
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,614.5,462.47
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,712.51,532.67
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,653.97,489.01
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,589.96,442.24
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,590.98,443.64
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,593.63,445.62
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,514.03,387.06
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,442.78,334.32
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,434.03,328.22
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,421.86,319.13
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,417.05,315.3
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,407.68,307.38
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,386.01,288.77
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,361.21,266.63
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,321.95,234.02
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,280.42,199.54
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,230.07,159.19
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,182.65,124.71
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,152.01,114.1
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,145.12,117.33
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,114.54,92.14
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,87.64,69.73
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,82.48,65.74
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,77.13,61.43
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,68.1,53.7
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.73,45.49
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.84,36.7
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,38.73,27.45
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,24.95,14.16
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,99.29,65.61
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,179.52,138.5
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,246.74,196.79
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,322.63,260.56
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,394.66,319.15
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,467.23,375.91
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,313.64,253.64
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,119.8,93.02
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,134.75,105.11
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,149.92,116.74
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,169.51,131.74
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,189.28,146.64
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,204.97,158.09
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,220.67,169.44
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,284.73,217.91
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,333.8,253.85
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,290.17,219.87
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,233.35,176.31
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,335.37,252.47
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,422.86,314.49
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,589.55,431.86
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,750.61,536.94
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,872.01,617.56
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,948.12,663.03
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,928.64,647.4
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,905.78,631.31
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,877.95,616.44
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,847.12,599.5
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,809.27,577.79
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,769.38,553.71
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,727.61,526.81
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,688.83,500.78
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,640.28,467.23
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,590.18,431.36
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,537.21,392.03
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,483.44,350.57
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,427.34,305.91
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,371.23,259.83
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,314.36,212.67
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,258.39,166.37
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,202.71,122.68
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,141.87,81.42
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,96.61,66.96
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,97.82,77.23
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,112.32,89.65
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,128.83,103.75
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,114.09,91.86
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,99.05,79.55
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,83.38,66.44
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,67.43,52.77
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,52.12,39.36
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,36.86,25.77
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,22.45,12.32
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,16.92,6.98
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,30.62,19.57
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,51.04,37.11
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,71.16,54.34
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,95.23,74.75
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,120.02,95.5
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,99.5,78.11
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,80.19,61.61
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,62.66,46.76
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,46.41,33.05
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,68.98,51.55
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,92.37,70.47
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,106.9,82.02
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,121.46,93.52
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,200.89,157.04
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,300.28,234.32
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,492.6,382.59
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,686.12,523.21
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,765.86,579.64
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,861.38,645.65
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,862.01,642.39
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,859.74,638.09
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,781.28,580.03
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,716.77,531.49
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,757.98,560.64
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,802.79,590.54
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,771.03,567.81
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,738.02,544.76
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,726.73,535.92
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,712.27,524.6
