Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,718.89,532.73
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,701.92,523.25
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,653.29,487.1
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,602.94,448.92
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,549.55,407.38
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,495.04,363.68
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,438.11,316.9
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,377.4,266.18
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,318.49,216.01
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,260.2,166.71
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,201.79,120.33
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,145.3,82.57
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,89.86,60.9
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,73.25,56.86
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,71.62,55.71
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,69.91,54.46
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,66.94,52.22
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,63.87,49.82
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,58.25,45.12
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,52.43,40.08
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,44.94,33.46
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.42,24.82
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.38,14.16
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.23,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,40.69,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,133.06,93.14
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,215.27,168.99
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,288.15,232.74
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,369.57,301.1
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,438.18,356.61
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,510.76,412.36
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,573.86,459.09
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,638.42,504.98
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,691.59,539.27
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,747.92,574.83
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,795.42,608.97
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,841.24,641.31
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,881.72,668.16
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,909.84,686.11
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,938.22,705.08
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,963.41,721.91
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,983.86,734.61
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,1000.89,745.03
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,1008.66,750.06
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1012.55,752.69
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1010.09,750.1
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,1003.7,744.99
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,991.98,737.23
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,976.43,727.02
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,954.89,712.82
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,929.85,696.34
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,900.14,676.5
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,867.3,654.42
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,828.96,627.44
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,788.21,598.62
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,744.43,566.52
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,698.43,531.85
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,603.93,458.22
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,522.46,394.75
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,516.47,390.25
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,489.84,366.62
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,403.82,300.16
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,350.6,262.09
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,292.01,219.09
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,246.8,187.62
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,138.11,104.13
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,22.36,12.68
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,97.37,73.29
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,157.85,128.92
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,124.62,101.26
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,91.8,73.68
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,84.88,68.28
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,79.25,63.85
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,69.34,55.39
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,59.0,46.34
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.42,37.8
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.63,28.79
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,26.95,16.6
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,20.44,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,59.46,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,140.95,102.51
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,224.96,181.86
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,298.23,248.5
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,379.71,320.41
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,447.89,379.37
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,519.67,439.21
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,582.83,489.58
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,647.33,539.24
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,701.9,578.43
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,755.66,615.95
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,799.8,645.25
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,846.37,675.85
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,884.56,699.84
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,919.99,721.62
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,949.64,740.08
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,976.12,756.27
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,985.72,759.82
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,1003.9,769.52
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,1013.65,773.43
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1019.58,774.93
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1020.65,773.76
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1017.78,770.11
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1008.1,763.03
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,994.52,753.49
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,974.89,738.99
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,951.6,722.11
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,923.05,703.01
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,891.22,681.61
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,854.64,655.54
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,815.13,627.33
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,770.71,594.66
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,723.88,559.26
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,673.83,520.61
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,621.83,479.43
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,566.58,434.57
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,510.12,387.41
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,451.31,337.08
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,392.17,285.24
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,331.84,231.78
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,265.71,174.32
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,205.24,124.79
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,146.93,84.77
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,88.95,61.44
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,78.68,63.24
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,71.04,56.82
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,70.26,56.35
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,66.88,53.68
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,63.36,50.83
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,59.16,47.26
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,54.9,43.49
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.95,16.27
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,15.8,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,48.21,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,120.97,88.05
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,194.65,156.21
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,262.37,216.78
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,338.44,282.9
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,411.33,344.27
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,485.26,404.29
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,548.86,454.18
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,614.11,503.75
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,671.68,545.28
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,729.3,584.64
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,678.13,541.91
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,603.46,481.28
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,680.64,536.77
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,741.14,577.63
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,772.99,595.5
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,802.46,611.43
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,911.0,683.38
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,991.53,729.52
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,1000.44,729.0
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1005.55,726.81
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1003.9,720.09
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,998.38,711.19
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,987.58,704.09
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,973.0,694.84
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,951.54,681.27
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,926.64,665.67
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,897.65,648.68
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,865.58,629.61
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,828.64,606.9
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,789.11,582.09
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,746.01,553.01
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,700.69,521.53
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,631.58,470.84
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,568.42,424.18
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,537.12,401.12
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,492.56,365.16
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,436.07,318.79
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,375.79,268.32
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,317.2,218.2
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,259.35,168.91
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,202.12,123.14
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,147.31,86.24
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,85.24,58.09
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,75.34,59.57
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,75.43,59.88
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,75.63,60.27
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,72.22,57.64
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,68.66,54.81
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,64.0,50.92
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,56.92,44.74
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,48.01,36.72
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.92,28.31
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,28.78,18.4
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.31,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.03
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.06,2.15
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,11.54,4.26
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,34.75,23.97
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,58.09,43.45
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,83.61,64.53
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,110.21,86.24
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,147.98,116.74
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,186.28,147.09
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,233.8,184.67
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,299.23,235.45
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,330.13,258.17
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,360.68,280.41
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,374.8,290.31
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,388.49,299.92
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,390.95,300.46
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,393.09,300.85
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,469.87,358.02
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,558.03,421.24
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,564.17,424.06
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,568.8,426.46
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,543.42,408.18
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,510.43,384.64
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,415.73,315.72
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,326.07,249.0
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,303.51,232.46
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,285.94,219.32
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,257.37,197.7
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,229.53,176.52
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,275.65,212.05
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,317.32,243.22
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,204.53,157.01
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,94.61,71.19
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,190.6,145.16
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,267.43,200.83
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,229.66,172.68
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,204.99,156.12
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,180.37,139.8
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,165.04,134.97
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,142.97,117.02
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,122.25,99.97
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,110.23,90.25
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,97.7,79.88
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,84.29,68.4
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,70.4,56.26
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,56.3,43.79
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,42.68,31.46
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,28.76,18.45
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,14.79,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,16.29,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,44.93,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,120.12,86.35
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,192.82,151.95
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,259.05,210.79
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,338.08,279.08
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,210.42,175.29
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,38.03,26.98
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,45.11,33.03
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,52.21,38.94
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,76.88,59.5
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,102.81,80.73
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,156.71,124.84
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,212.04,169.01
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,211.73,167.66
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,211.45,166.51
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,199.06,156.15
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,187.0,146.15
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,183.45,142.79
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,180.0,139.55
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,214.43,166.33
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,248.8,192.6
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,206.35,159.0
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,164.91,126.32
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,175.11,134.27
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,185.15,141.93
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,211.05,161.51
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,236.55,180.48
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,277.87,211.54
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,318.23,241.34
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,390.5,294.27
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,450.68,336.9
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,420.19,314.42
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,390.95,293.37
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,379.96,285.82
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,368.47,277.66
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,352.19,265.75
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,335.6,253.48
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,294.73,223.33
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,256.76,195.29
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,240.96,183.82
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,224.97,172.0
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,192.54,147.73
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,170.77,131.84
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,151.1,117.41
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,133.72,109.0
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,113.38,92.21
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,92.61,74.82
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,80.98,65.2
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,69.25,55.31
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,62.17,49.22
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,60.12,47.36
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,51.01,39.2
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,41.69,30.62
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.69,18.45
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,15.86,1.16
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,11.89,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,33.72,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,93.53,67.38
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,155.22,122.89
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,226.85,185.7
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,297.11,246.7
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,219.49,182.63
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,104.64,83.84
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,90.67,71.95
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,78.17,61.11
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,74.19,57.42
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,70.63,54.11
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,57.29,42.75
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,43.98,31.46
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,69.49,52.54
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,95.7,73.85
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,77.97,59.07
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,60.84,44.87
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,96.77,74.29
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,133.5,103.89
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,138.34,107.6
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,143.16,111.35
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,147.06,114.38
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,150.89,117.38
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,176.46,137.71
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,201.78,157.64
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,202.79,157.96
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,203.73,158.31
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,262.78,204.36
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,320.7,248.63
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,298.14,231.19
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,276.03,214.35
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,268.19,208.47
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,260.39,202.57
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,259.69,202.2
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,258.76,201.63
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,279.73,218.06
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,299.22,233.09
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,227.75,177.71
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,162.54,126.72
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,212.35,165.39
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,254.45,196.82
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,226.78,175.37
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,200.51,155.83
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,176.88,139.69
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,161.4,134.46
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,132.21,109.94
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,104.71,86.56
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,91.41,75.41
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,77.99,63.94
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,70.81,57.69
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,70.1,56.99
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,59.42,47.32
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,46.99,35.84
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,31.96,21.64
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,16.6,2.66
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,8.96,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.82,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,21.65,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,113.54,83.26
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,200.18,159.06
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,265.64,217.49
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,343.96,285.32
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,253.34,211.29
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,124.54,100.92
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,104.58,83.74
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,85.51,67.04
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,69.35,53.12
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,54.75,40.6
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,192.36,155.49
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,336.71,270.88
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,294.75,235.24
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,236.7,187.44
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,242.44,191.64
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,248.15,195.66
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,252.89,198.59
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,257.6,201.5
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,222.52,173.66
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,188.33,146.49
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,262.98,205.06
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,353.96,274.51
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,310.3,240.48
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,283.39,219.63
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,215.72,167.12
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,149.65,115.15
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,155.17,119.64
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,160.52,123.87
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,283.79,220.37
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,397.89,306.37
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,351.95,271.63
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,308.11,238.83
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,323.5,250.97
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,336.86,261.19
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,260.92,202.94
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,190.69,148.44
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,178.41,139.08
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,166.4,129.76
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,158.25,123.48
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,150.23,117.32
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,133.93,104.56
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,118.11,92.14
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,87.73,67.51
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,55.6,43.12
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,74.51,59.81
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,91.22,74.55
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,79.94,65.07
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,68.57,55.39
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,57.11,45.34
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,45.55,35.04
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,34.73,25.26
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,15.4
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,15.24,7.32
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,24.15,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,121.5,88.8
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,220.67,173.72
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,288.07,232.7
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,362.8,296.03
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,426.96,348.79
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,494.6,402.11
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,349.01,284.94
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,129.6,102.21
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,144.29,114.18
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,159.13,125.61
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,204.96,161.99
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,267.81,210.75
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,336.91,263.7
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,407.17,316.1
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,499.63,383.73
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,575.01,436.89
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,609.47,459.35
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,661.2,493.46
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,723.88,537.72
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,800.78,590.18
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,758.26,558.49
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,728.87,536.42
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,642.22,475.27
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,571.81,424.4
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,767.63,569.95
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,906.48,663.89
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,669.15,498.12
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,411.43,306.57
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,509.44,380.7
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,593.44,440.91
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,657.24,490.46
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,684.66,512.56
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,582.8,435.5
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,497.66,371.36
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,447.46,334.55
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,399.92,299.38
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,367.42,274.89
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,335.61,250.52
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,281.83,210.91
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,242.91,183.23
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,180.63,136.87
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,127.0,96.61
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,69.84,51.32
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.46
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.43,0.77
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.07
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,26.65,17.75
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,53.4,41.01
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,46.45,34.9
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,39.32,28.42
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.78,17.76
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.84,4.83
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,12.33,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,31.43,3.56
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,85.21,61.47
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,136.42,107.06
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,183.93,149.37
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,235.13,194.23
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,283.06,235.11
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,333.49,276.95
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,207.48,172.07
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,50.54,37.26
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,86.76,67.5
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,124.96,98.71
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,310.61,251.87
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,481.06,385.75
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,563.44,447.03
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,630.04,495.73
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,800.83,625.53
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,945.99,727.07
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,953.69,728.57
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,969.37,736.72
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,877.34,669.47
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,739.05,563.9
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,754.75,574.75
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,768.35,583.14
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,885.29,671.13
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,956.69,720.83
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,871.75,657.92
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,766.52,577.03
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,824.94,624.04
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,853.4,646.56
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,723.08,548.7
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,583.35,441.71
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,458.67,349.53
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,341.77,261.01
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,491.45,378.13
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,598.58,456.04
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,515.45,390.39
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,449.22,339.01
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,358.36,270.88
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,295.33,225.44
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,293.98,214.62
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,269.93,181.2
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,216.95,139.06
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,167.39,105.76
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,125.66,91.75
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,124.43,101.33
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,87.41,70.08
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,44.71,33.44
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,38.87,28.56
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,33.04,23.59
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,27.64,18.92
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,22.25,14.17
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,16.87,9.34
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,11.51,4.47
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.39,0.67
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,21.71,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,64.98,16.98
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,131.97,98.36
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,203.19,162.31
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,268.55,220.45
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,345.71,287.0
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,371.61,309.94
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,398.48,332.26
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,460.24,381.93
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,524.65,432.09
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,622.09,507.38
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,717.28,577.64
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,617.32,496.53
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,471.55,378.53
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,387.01,309.71
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,280.4,222.24
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,308.7,244.29
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,336.79,265.6
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,331.16,259.95
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,325.46,254.43
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,479.24,373.32
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,613.54,472.83
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,392.41,305.56
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,157.76,121.28
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,333.15,259.13
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,499.97,383.71
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,308.46,238.3
