Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,121.44,91.82
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,360.79,279.89
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,575.71,438.26
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,357.85,275.56
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,141.76,107.9
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,232.58,179.46
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,320.98,246.95
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,480.16,371.18
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,593.0,452.87
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,541.33,410.25
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,488.58,366.64
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,430.65,318.01
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,374.6,269.7
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,316.93,219.93
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,259.95,171.04
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,203.42,125.11
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,148.74,87.52
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,113.02,81.48
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,137.73,112.93
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,95.2,76.99
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,57.22,44.47
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,49.7,38.18
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,42.19,31.78
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,43.77,33.25
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,54.18,42.4
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,47.66,36.53
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,40.99,30.31
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.73
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,28.11,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,80.94,25.78
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,153.21,113.9
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,229.98,182.07
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,297.69,241.73
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,372.51,305.42
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,438.64,360.07
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,508.46,415.42
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,569.22,461.5
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,631.17,506.83
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,682.77,542.01
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,736.92,577.9
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,783.47,607.35
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,828.35,634.99
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,866.7,657.57
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,902.53,678.09
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,921.0,688.05
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,946.28,702.69
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,965.36,711.75
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,980.93,718.55
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,989.94,721.16
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,995.18,721.5
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,994.18,718.0
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,989.34,712.26
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,978.32,704.15
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,963.55,693.83
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,943.76,681.09
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,920.47,666.18
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,892.56,648.32
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,861.52,628.42
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,826.19,604.44
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,787.96,578.51
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,744.99,548.68
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,699.67,516.34
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,650.96,481.09
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,600.45,443.41
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,547.21,402.27
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,492.76,358.89
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,436.33,312.7
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,379.44,264.9
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,320.91,215.63
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,262.71,166.82
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,204.59,120.5
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,139.34,75.63
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,82.38,52.52
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,69.71,53.56
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,67.87,52.22
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,65.93,50.77
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,58.12,44.39
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,55.73,42.59
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,52.03,39.57
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,48.26,36.37
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,42.65,31.5
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,36.96,26.33
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,28.41,18.41
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.7,7.77
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,28.28,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,81.48,28.49
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,153.22,112.11
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,229.53,178.03
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,297.67,236.27
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,372.96,298.3
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,437.04,349.34
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,504.37,400.68
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,564.69,444.66
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,626.2,487.79
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,677.24,521.69
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,730.9,556.21
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,777.05,585.47
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,821.54,613.24
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,859.99,636.11
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,895.98,657.1
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,914.0,667.53
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,939.05,682.75
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,957.56,692.38
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,972.53,699.87
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,981.41,704.99
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,986.58,707.94
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,986.04,706.07
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,981.7,701.96
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,971.22,695.49
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,957.02,686.79
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,936.95,673.63
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,913.48,658.29
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,885.07,640.06
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,853.66,619.86
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,816.38,596.12
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,776.82,570.17
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,734.89,540.35
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,690.8,508.44
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,642.68,473.23
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,593.13,436.04
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,541.28,395.92
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,488.45,353.93
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,430.59,307.18
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,374.39,260.55
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,315.64,214.46
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,271.27,180.81
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,217.19,138.65
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,164.14,102.26
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,103.54,70.09
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,76.5,58.74
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,75.43,58.09
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,74.3,57.36
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,71.24,55.1
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,68.04,52.67
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,63.4,48.92
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,58.61,44.92
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,49.48,37.08
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.89,30.32
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.09,20.47
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.11,8.33
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.11,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,15.96,1.98
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,61.87,43.37
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,104.37,79.96
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,145.93,115.7
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,190.33,153.27
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,246.18,199.26
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,295.58,239.03
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,277.6,223.15
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,251.71,200.64
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,275.47,218.35
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,298.59,235.03
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,539.96,422.5
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,760.11,581.77
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,800.7,605.9
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,839.51,630.08
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,869.46,647.27
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,896.75,662.59
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,815.64,602.79
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,715.94,528.52
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,738.61,544.36
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,759.49,558.01
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,868.48,634.51
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,947.18,685.72
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,937.48,678.2
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,924.25,669.33
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,787.62,573.71
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,631.12,460.41
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,660.32,482.3
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,676.24,493.77
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,728.54,534.77
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,753.49,555.83
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,712.64,526.4
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,670.0,495.59
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,623.74,461.45
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,576.61,425.86
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,527.11,387.51
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,474.39,345.85
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,421.33,302.97
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,368.4,259.18
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,314.49,214.18
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,261.58,170.39
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,208.04,128.44
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,156.1,93.37
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,106.38,72.14
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,94.84,73.99
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,91.66,71.62
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,88.21,69.0
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,83.09,65.08
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,78.17,61.24
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,70.93,55.33
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,63.43,49.03
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.47,41.27
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.27,33.08
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.18,22.16
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,20.8,9.15
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,21.78,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,66.12,26.07
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,127.17,92.62
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,192.42,149.21
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,253.73,202.03
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,322.09,259.48
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,382.53,309.05
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,452.9,364.58
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,512.66,410.79
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,574.04,456.91
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,626.89,494.64
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,679.6,531.3
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,725.9,561.59
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,771.04,590.33
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,809.93,614.22
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,846.83,636.43
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,870.33,648.55
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,897.06,662.76
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,917.38,672.96
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,934.5,681.06
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,944.92,686.19
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,951.82,689.19
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,951.77,686.49
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,948.09,681.64
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,938.88,675.28
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,926.1,666.79
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,906.71,654.14
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,884.09,639.51
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,857.05,622.02
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,827.16,602.65
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,792.32,579.28
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,755.21,553.6
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,663.25,486.01
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,582.21,425.93
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,591.52,434.67
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,578.51,425.21
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,438.75,322.77
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,339.96,251.39
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,367.81,267.64
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,368.85,258.14
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,314.75,213.41
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,261.55,169.83
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,217.26,144.99
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,213.25,154.32
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,141.84,102.21
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,94.21,73.35
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,91.34,71.31
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,88.23,68.96
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,84.35,66.1
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,78.23,61.27
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,71.33,55.55
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,64.19,49.47
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,55.23,41.84
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.04,33.75
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,33.95,22.85
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.58,10.04
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,29.84,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,86.5,37.58
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,156.11,114.78
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,231.96,180.65
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,299.41,238.61
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,373.74,300.12
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,439.39,352.2
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,508.7,404.71
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,568.94,447.88
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,630.32,489.65
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,681.59,521.42
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,735.55,553.01
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,781.56,580.26
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,825.86,605.86
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,863.77,626.84
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,899.12,645.94
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,916.84,657.02
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,941.49,672.78
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,961.3,685.06
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,977.72,695.24
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,986.35,700.25
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,991.22,703.14
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,961.52,683.32
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,901.61,640.78
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,838.62,598.52
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,764.24,548.44
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,861.44,619.12
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,916.61,655.6
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,888.07,636.74
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,856.47,616.82
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,820.5,593.37
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,781.96,568.04
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,739.35,539.1
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,694.5,507.82
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,646.78,473.64
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,597.16,436.99
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,544.45,397.44
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,490.6,355.59
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,434.51,309.99
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,377.93,262.79
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,320.6,214.18
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,263.58,166.28
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,197.82,114.43
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,140.02,75.36
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,90.58,58.04
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,77.26,59.6
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,69.37,53.33
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,66.41,51.14
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,58.23,44.47
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,55.51,42.38
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,51.85,39.32
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,48.09,36.09
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,42.89,31.54
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,29.56,19.32
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,21.33,10.22
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,11.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,14.82,6.33
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,23.1,13.62
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,33.06,22.25
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,43.04,30.82
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,54.53,40.45
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,66.32,50.15
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,53.45,39.26
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,41.38,29.06
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,58.91,43.42
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,76.62,57.7
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,129.49,100.39
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,184.01,143.39
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,329.99,258.74
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,485.45,375.96
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,476.15,366.65
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,446.87,343.49
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,268.37,207.15
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,93.23,68.79
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,191.06,145.83
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,290.96,222.17
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,400.05,303.69
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,492.51,370.6
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,414.7,312.44
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,326.29,246.25
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,379.73,286.19
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,418.51,314.47
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,515.35,386.12
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,594.79,443.26
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,633.17,471.85
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,660.31,492.08
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,454.78,343.27
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,265.75,201.02
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,246.52,187.03
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,227.67,172.81
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,266.94,202.85
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,303.34,230.16
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,256.97,195.2
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,219.09,166.76
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,220.36,168.19
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,211.58,161.69
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,149.87,114.26
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,78.24,58.01
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,85.88,64.43
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,93.18,73.87
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,117.48,94.64
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,141.2,114.92
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,126.16,102.78
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,110.79,90.21
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,95.37,77.19
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,79.66,63.68
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,64.54,50.54
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,49.2,36.94
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,34.91,23.99
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.41,9.8
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,29.46,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,85.72,40.11
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,153.77,113.02
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,228.24,177.75
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,292.71,234.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,363.82,295.14
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,349.87,285.03
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,313.84,255.49
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,298.05,241.53
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,287.0,230.44
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,356.95,285.56
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,446.47,353.68
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,444.31,349.25
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,454.88,354.56
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,515.98,399.13
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,596.3,455.88
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,663.68,504.35
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,750.15,564.77
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,707.55,530.3
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,678.31,505.76
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,538.9,404.41
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,399.09,299.97
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,395.24,296.72
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,391.2,292.8
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,447.06,333.68
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,500.94,372.23
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,727.93,540.27
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,884.91,647.54
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,797.29,584.02
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,693.32,507.36
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,737.48,543.23
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,751.43,556.58
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,641.13,473.7
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,533.84,393.38
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,570.92,423.21
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,578.34,428.44
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,527.32,388.38
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,475.44,346.93
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,421.62,303.01
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,367.47,257.75
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,312.71,211.9
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,258.59,166.76
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,203.7,123.06
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,150.14,86.47
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,101.84,67.78
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,102.42,80.59
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,107.92,85.45
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,118.81,94.82
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,107.85,86.12
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,96.42,76.92
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,73.88,58.06
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,54.53,41.6
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,48.46,36.34
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,42.25,30.73
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.21,20.77
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.71,10.97
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,25.83,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,76.74,36.49
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,139.07,101.41
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,208.36,160.65
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,275.44,217.63
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,346.5,276.28
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,409.22,326.64
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,475.55,377.84
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,445.05,353.06
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,390.87,309.52
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,540.03,424.64
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,697.63,538.4
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,739.9,564.23
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,784.26,592.07
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,820.75,614.1
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,854.86,634.34
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,883.89,651.83
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,910.01,667.37
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,928.79,676.8
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,944.19,684.12
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,941.16,680.47
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,946.82,682.72
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,946.49,681.15
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,942.52,677.42
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,845.04,610.12
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,716.07,517.36
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,817.17,591.57
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,878.82,632.95
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,852.25,614.53
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,822.86,595.21
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,787.33,572.33
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,757.81,551.93
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,716.75,523.4
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,673.67,492.92
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,627.22,459.64
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,579.35,424.33
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,528.72,385.72
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,477.25,345.31
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,423.99,302.43
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,370.68,258.44
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,316.14,212.96
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,262.34,168.38
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,201.86,121.18
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,149.16,85.66
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,97.56,63.09
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,83.19,64.27
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,82.16,63.65
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,81.05,62.96
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,77.62,60.43
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,74.0,57.69
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,68.0,52.71
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.79,48.29
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,54.51,41.27
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.03,33.83
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.04,23.92
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,23.83,12.72
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,13.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,22.06,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,61.56,28.96
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,127.5,92.89
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,193.44,149.2
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,254.93,201.51
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,323.46,258.23
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,391.53,312.86
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,459.6,365.7
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,518.29,409.64
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,578.47,453.26
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,631.35,490.23
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,684.16,525.95
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,729.7,556.13
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,773.98,585.07
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,811.74,608.07
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,842.31,626.0
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,871.68,643.36
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,898.24,658.73
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,923.35,672.3
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,933.77,676.34
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,943.12,680.7
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,948.93,682.87
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,948.25,680.3
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,943.96,675.64
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,857.68,616.51
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,738.28,530.98
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,829.66,598.94
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,881.24,634.35
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,854.52,615.96
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,824.93,596.52
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,737.59,533.73
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,644.09,465.05
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,670.33,487.09
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,671.19,489.55
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,626.04,456.53
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,579.15,421.75
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,529.2,383.49
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,478.2,343.35
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,424.91,300.59
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,366.78,253.19
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,310.95,207.16
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,255.65,161.61
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,200.11,117.83
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,145.83,81.07
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,92.84,58.32
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,77.4,59.44
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,68.68,52.38
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,66.65,50.88
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,64.02,48.96
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,61.27,46.89
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,57.18,43.52
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,52.95,39.92
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.23,35.07
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.38,29.89
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.67,21.96
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.51,11.88
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.32,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,27.67,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,81.67,40.68
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,143.32,104.16
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,212.32,162.85
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,278.79,218.57
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,348.9,275.4
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,410.19,323.56
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,474.71,372.19
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,324.14,255.65
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,106.7,80.8
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,149.6,115.3
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,193.58,148.91
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,306.47,235.34
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,427.1,322.73
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,648.47,480.96
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,852.4,611.49
