Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,891.78,657.44
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,916.77,672.21
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,933.6,680.21
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,946.87,685.94
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,871.23,633.2
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,748.7,544.16
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,791.71,572.6
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,819.08,589.44
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,891.42,642.38
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,932.88,669.7
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,914.04,656.87
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,891.88,642.4
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,864.92,625.11
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,835.08,605.88
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,800.22,582.27
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,763.02,556.5
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,722.42,527.92
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,679.76,497.28
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,633.43,463.29
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,585.67,427.4
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,535.36,388.51
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,484.14,347.9
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,428.28,303.06
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,374.7,258.94
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,319.98,213.74
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,265.92,169.19
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,212.85,127.45
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,154.87,87.2
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,102.9,62.25
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,80.69,61.12
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,102.76,79.46
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,128.37,100.66
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,117.24,92.02
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,105.6,82.9
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,84.38,65.6
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.38,49.86
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.93,43.7
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.3,37.13
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.42,27.51
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.31,17.26
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,35.63,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,103.37,55.69
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,172.69,126.65
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,252.29,195.42
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,319.4,253.86
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,393.06,315.99
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,460.27,371.37
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,529.36,426.4
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,589.5,472.96
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,650.32,518.57
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,705.2,556.39
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,759.55,592.66
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,798.0,616.02
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,841.36,642.38
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,878.84,664.43
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,913.8,684.44
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,941.27,700.11
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,965.43,713.49
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,984.49,722.05
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,999.94,728.23
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1007.89,729.02
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1011.94,727.38
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1010.58,723.01
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1005.25,716.31
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,994.11,707.52
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,979.08,696.45
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,958.9,681.64
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,935.1,664.72
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,906.13,645.96
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,873.96,625.2
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,837.34,600.37
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,798.03,573.84
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,755.56,545.07
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,710.64,513.39
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,662.2,478.57
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,611.84,441.49
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,558.62,401.33
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,504.07,358.98
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,447.63,313.35
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,390.56,266.19
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,331.8,218.06
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,273.15,169.91
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,214.35,123.46
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,156.49,83.52
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,99.3,56.86
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,73.42,55.52
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,62.94,46.99
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,61.51,45.89
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,59.19,44.23
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,56.8,42.47
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,53.82,40.17
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,46.65,34.24
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,42.13,30.42
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,37.54,26.38
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,31.07,20.56
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,24.52,14.28
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,12.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,30.47,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,88.62,47.27
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,153.71,112.91
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,225.92,175.11
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,290.1,230.69
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,360.81,290.02
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,424.74,342.11
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,492.37,395.05
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,551.56,439.89
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,611.92,484.09
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,663.13,518.95
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,716.76,553.5
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,762.66,582.82
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,806.95,610.56
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,845.04,632.42
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,871.5,646.16
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,899.78,662.37
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,925.04,676.39
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,944.18,685.48
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,959.9,692.39
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,968.75,696.33
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,973.92,698.08
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,973.43,695.01
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,969.17,689.74
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,959.28,682.45
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,945.7,673.0
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,926.72,658.95
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,904.32,642.91
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,876.99,625.13
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,846.68,605.48
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,812.34,582.55
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,775.33,557.85
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,734.4,529.84
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,691.2,499.62
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,644.84,466.43
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,596.81,431.14
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,545.57,392.33
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,493.18,351.54
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,439.01,308.47
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,384.43,263.92
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,328.72,218.03
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,273.22,172.33
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,209.62,122.36
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,153.99,83.75
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,99.45,57.65
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,74.65,56.32
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,73.78,55.84
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,66.59,50.09
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,64.29,48.48
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,61.89,46.74
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,58.52,44.13
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,55.05,41.35
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,49.79,37.0
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,44.41,32.33
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,36.19,25.03
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.76,17.1
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.25,0.17
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.04,0.09
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,21.89,12.11
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,35.31,23.71
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,54.12,39.77
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,72.79,55.57
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,92.81,72.15
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,113.18,88.69
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,123.52,96.61
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,133.8,104.29
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,166.09,129.63
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,199.06,154.81
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,256.48,198.11
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,301.97,230.84
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,291.21,220.6
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,279.85,210.42
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,295.18,221.4
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,310.3,231.94
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,369.94,274.8
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,429.4,316.24
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,369.57,272.03
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,295.83,218.02
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,526.9,385.0
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,737.25,524.52
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,827.68,584.96
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,891.76,627.34
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,876.72,615.67
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,858.42,603.05
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,833.64,587.64
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,806.18,570.12
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,715.65,506.14
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,623.1,440.68
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,653.02,465.16
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,661.9,473.36
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,618.64,443.09
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,573.68,411.18
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,525.58,375.99
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,476.89,339.25
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,419.26,296.89
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,377.97,267.36
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,331.57,233.14
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,290.89,203.76
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,253.97,175.62
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,216.16,148.6
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,114.89,81.19
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,37.29,25.34
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,63.94,47.56
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,88.77,68.17
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,78.57,60.09
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,68.3,51.87
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,58.32,43.77
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,48.03,35.24
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,38.04,26.8
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,28.07,18.24
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,19.37,10.66
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,10.69,3.04
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,10.71,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,23.92,9.1
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,61.2,42.47
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,96.49,72.38
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,131.1,102.0
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,167.59,132.83
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,205.45,163.89
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,244.57,195.19
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,257.98,204.83
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,268.49,211.77
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,406.31,319.74
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,559.26,433.77
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,674.22,517.66
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,784.09,592.23
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,814.7,609.89
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,851.36,632.07
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,879.96,648.23
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,905.64,662.38
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,925.28,672.86
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,941.6,681.23
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,952.11,686.56
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,958.98,689.67
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,959.73,687.96
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,956.73,684.01
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,948.59,677.93
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,936.72,669.6
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,919.39,656.92
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,898.55,642.12
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,872.24,624.83
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,842.85,605.58
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,809.29,583.87
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,772.95,560.21
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,732.22,531.62
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,689.15,500.46
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,642.89,466.66
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,594.71,430.64
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,542.91,390.93
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,489.92,349.26
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,435.12,304.55
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,379.92,258.66
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,324.04,212.68
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,268.29,166.81
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,212.04,122.45
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,157.2,84.6
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,93.48,51.4
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,66.68,49.14
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,66.81,49.46
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,67.02,49.81
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,59.21,43.66
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,56.96,42.05
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,54.81,40.46
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,52.69,38.83
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,47.75,34.79
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,42.7,30.47
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,35.28,23.88
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.71,16.77
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.25,0.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,31.81,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,93.54,47.66
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,155.89,112.06
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,226.55,172.55
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,288.87,226.17
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,357.56,283.6
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,418.71,333.62
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,483.13,384.53
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,539.76,428.36
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,595.52,470.34
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,647.17,506.55
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,698.38,540.82
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,742.59,568.94
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,785.21,595.39
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,689.56,522.92
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,559.74,422.08
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,322.81,247.06
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,88.79,64.36
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,128.51,95.31
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,168.67,125.82
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,508.56,384.11
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,825.4,604.18
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,631.09,464.71
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,422.25,311.88
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,474.26,350.48
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,524.32,386.15
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,421.95,312.14
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,313.66,232.7
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,527.09,391.91
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,698.55,513.43
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,441.42,329.47
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,189.66,140.49
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,431.41,325.23
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,638.55,474.53
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,619.15,461.73
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,582.91,435.96
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,500.92,373.41
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,443.12,330.07
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,293.56,219.57
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,162.79,122.17
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,230.11,172.11
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,286.53,211.83
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,255.39,187.36
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,224.13,164.16
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,192.28,143.69
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,170.23,137.14
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,144.4,116.2
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,128.38,103.24
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,115.25,92.75
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,102.02,82.02
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,70.56,55.45
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,54.11,41.44
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,49.24,37.25
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,44.27,32.79
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,36.5,25.65
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.12,16.81
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.63,1.33
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,28.03,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,82.61,42.35
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,144.54,106.13
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,214.75,167.14
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,281.71,225.41
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,353.12,286.15
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,415.42,337.39
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,480.79,389.16
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,539.68,434.72
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,599.84,479.8
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,652.31,517.68
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,704.27,553.75
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,750.53,584.34
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,791.31,610.51
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,829.94,634.84
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,866.33,657.31
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,896.59,676.65
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,923.94,694.01
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,944.73,705.54
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,962.2,714.87
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,960.38,712.48
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,967.22,716.17
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,968.53,715.09
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,966.13,711.69
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,957.22,705.23
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,944.67,696.49
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,927.28,683.52
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,906.48,668.38
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,880.31,650.77
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,851.18,631.17
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,819.21,609.59
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,784.26,585.67
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,743.82,556.23
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,701.06,524.56
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,655.22,489.99
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,607.3,453.01
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,556.25,413.41
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,503.91,371.57
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,449.47,326.23
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,394.1,279.04
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,337.45,230.21
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,280.91,181.7
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,223.24,134.39
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,157.79,86.56
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,101.34,58.07
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,72.41,55.5
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,69.78,53.5
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,66.95,51.31
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,64.51,49.54
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,61.97,47.64
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,52.91,40.1
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,48.81,36.71
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,44.78,33.32
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,40.71,29.73
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,33.94,23.59
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,27.06,16.98
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,13.24,1.43
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,36.83,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,105.79,54.34
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,173.81,127.75
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,250.94,194.86
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,317.25,252.7
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,390.06,313.85
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,371.34,299.9
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,328.78,265.39
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,485.61,389.05
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,638.55,503.35
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,655.04,510.97
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,662.25,512.67
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,743.76,567.49
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,824.04,618.79
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,860.47,639.96
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,894.2,659.55
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,922.48,676.16
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,947.63,690.73
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,966.53,700.58
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,981.91,708.28
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,991.3,713.03
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,996.89,715.55
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,996.67,713.16
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,992.58,708.54
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,982.76,701.87
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,969.12,692.95
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,949.93,679.29
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,927.18,663.51
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,899.75,646.12
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,869.15,626.69
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,833.64,604.0
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,795.45,579.41
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,753.86,550.61
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,709.86,519.11
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,662.39,483.83
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,613.22,446.53
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,560.85,407.43
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,507.18,366.03
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,451.82,321.54
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,396.22,275.66
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,339.15,227.72
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,282.18,179.91
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,226.36,144.24
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,214.39,146.55
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,161.25,112.63
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,129.68,102.25
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,122.88,97.1
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,115.64,91.49
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,113.31,90.06
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,104.48,83.15
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,92.55,73.5
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,80.16,63.26
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,67.89,52.99
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,55.27,42.11
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,42.9,31.08
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,30.28,19.51
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,15.54,2.83
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,32.44,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,94.55,47.26
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,159.89,116.95
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,233.81,180.84
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,298.91,237.31
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,370.65,297.53
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,434.08,348.59
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,500.89,400.0
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,560.03,443.65
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,617.95,484.77
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,671.39,520.86
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,724.38,554.79
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,770.16,582.43
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,814.27,608.18
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,844.17,623.78
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,879.79,642.88
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,907.8,657.82
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,932.73,670.62
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,952.65,678.75
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,969.24,684.68
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,979.18,685.53
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,985.37,684.0
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,985.34,679.73
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,981.45,673.32
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,971.84,664.99
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,958.45,654.62
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,939.55,640.97
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,917.12,625.45
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,889.62,608.3
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,859.02,589.4
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,824.7,569.06
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,787.64,546.91
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,746.44,520.09
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,702.85,490.75
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,655.58,457.88
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,606.51,422.98
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,555.11,386.3
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,502.37,347.4
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,446.88,305.27
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,390.94,261.49
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,333.79,216.51
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,276.81,171.18
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,219.95,127.18
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,155.92,82.59
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,99.81,54.82
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,69.52,51.78
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,69.73,52.22
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,70.01,52.65
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,61.97,46.3
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,59.81,44.78
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,57.75,43.28
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,55.73,41.74
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,50.49,37.43
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,45.12,32.82
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,37.75,26.23
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.6,17.79
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.39,2.24
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,14.09,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,36.38,14.92
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,80.27,57.03
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,121.79,92.81
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,162.62,127.94
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,205.97,164.51
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,247.57,198.78
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,290.74,233.36
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,335.92,268.55
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,381.95,303.49
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,393.45,309.61
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,385.65,301.06
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,477.03,369.47
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,557.19,427.52
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,566.26,429.88
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,571.79,430.03
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,625.47,467.95
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,679.36,505.15
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,682.06,503.75
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,682.14,500.93
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,703.28,514.96
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,722.68,527.63
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,696.09,506.52
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,653.39,474.98
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,692.65,502.76
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,715.03,518.67
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,745.36,539.98
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,778.48,562.7
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,733.44,531.49
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,694.98,504.79
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,710.53,515.24
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,717.44,519.26
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,705.62,513.88
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,675.15,494.79
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,631.01,461.87
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,585.3,427.18
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,513.15,372.63
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,455.92,329.79
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,410.52,295.96
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,366.88,263.67
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,300.07,216.46
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,247.89,181.32
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,217.58,159.49
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,189.49,139.39
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,179.98,133.5
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,162.28,126.76
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,134.41,104.73
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,105.54,81.62
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,107.85,84.18
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,109.63,86.26
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,95.66,75.03
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,81.61,63.52
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,66.82,51.13
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,51.92,38.39
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,37.98,26.27
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,23.9,13.85
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.92
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,25.63,0.0
