Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,75.6,34.4
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,137.1,97.78
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,209.1,158.75
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,272.13,212.35
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,341.93,270.1
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,399.9,316.44
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,460.91,363.26
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,526.28,412.28
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,594.17,461.45
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,645.41,497.58
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,699.42,533.64
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,712.33,538.9
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,713.01,535.12
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,790.29,585.7
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,855.64,625.35
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,825.3,600.28
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,759.5,548.84
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,776.92,556.91
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,791.57,562.15
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,885.34,625.04
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,950.5,663.06
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,884.58,618.06
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,788.6,550.72
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,803.97,564.77
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,816.26,575.3
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,796.39,564.35
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,774.52,551.78
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,774.58,552.21
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,771.3,550.15
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,741.25,529.31
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,709.93,507.64
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,661.08,474.24
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,613.02,441.03
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,531.29,383.2
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,461.72,333.61
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,446.14,322.53
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,427.78,308.67
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,386.23,277.91
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,347.81,249.59
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,325.23,230.07
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,299.67,206.94
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,258.18,176.54
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,219.76,150.39
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,188.77,135.54
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,176.06,137.16
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,152.5,118.87
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,130.06,101.28
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,99.95,77.32
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,73.84,56.2
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,68.84,52.35
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,63.6,48.15
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,55.65,41.52
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,49.01,35.79
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.53,27.47
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.89,18.69
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,18.54,4.79
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,13.85,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,35.58,13.15
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,85.04,59.63
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,132.27,99.84
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,181.44,141.36
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,235.26,186.06
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,287.63,228.87
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,358.29,284.7
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,404.41,319.88
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,450.53,354.15
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,464.2,363.03
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,489.43,380.01
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,513.82,395.75
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,535.46,409.17
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,537.96,408.09
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,519.48,392.15
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,554.26,416.52
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,605.97,452.14
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,649.12,481.27
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,691.49,509.47
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,621.93,458.11
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,567.51,417.15
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,588.83,431.34
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,608.82,444.16
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,627.6,456.98
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,644.56,468.49
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,656.18,475.49
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,674.47,486.84
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,666.54,480.99
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,656.78,474.01
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,573.75,415.23
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,501.11,363.22
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,521.35,378.32
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,536.77,389.22
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,531.92,385.75
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,522.65,378.7
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,317.61,232.74
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,136.09,98.89
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,263.48,193.17
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,362.68,261.75
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,333.72,233.95
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,289.75,192.89
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,237.6,151.48
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,184.64,112.99
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,152.6,102.94
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,156.25,122.09
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,125.21,97.42
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,99.59,76.93
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,102.48,79.75
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,109.32,85.78
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,98.78,77.43
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,90.27,70.61
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,75.83,58.62
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,61.09,46.09
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,46.02,32.94
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,30.65,19.31
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,17.73,4.46
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,12.42,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,32.0,10.98
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,81.41,56.96
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,129.34,97.44
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,176.36,137.46
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,227.65,180.51
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,277.34,221.53
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,330.18,264.09
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,378.08,301.17
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,442.19,349.28
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,513.39,402.3
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,588.68,456.81
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,667.06,512.95
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,740.75,564.01
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,691.23,523.21
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,620.49,467.68
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,651.89,488.68
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,681.84,507.67
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,678.54,501.69
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,672.3,494.04
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,719.25,526.58
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,779.55,566.73
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,715.45,518.87
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,649.22,470.32
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,693.32,500.57
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,720.34,518.41
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,714.09,513.17
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,705.96,507.01
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,712.39,512.36
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,719.36,517.72
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,698.98,502.83
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,676.81,486.86
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,679.34,491.52
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,669.5,486.57
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,591.18,428.93
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,522.91,378.9
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,492.09,356.66
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,458.81,331.68
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,426.19,304.24
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,380.97,264.21
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,321.8,222.63
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,293.28,207.4
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,253.0,180.32
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,223.57,162.5
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,168.25,117.77
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,111.56,85.99
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,90.14,68.94
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,67.88,50.9
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,65.72,49.43
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,63.45,47.82
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,58.46,43.78
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,53.22,39.45
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,48.33,35.37
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,43.32,31.03
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.56,24.18
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.59,16.85
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.69,3.95
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,23.86,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,70.77,28.6
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,128.95,91.61
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,192.82,146.43
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,253.19,198.55
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,325.68,259.5
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,386.24,309.2
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,450.23,359.97
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,314.97,252.24
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,139.74,108.04
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,149.44,115.44
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,159.13,122.44
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,152.53,116.49
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,146.14,110.79
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,126.69,95.02
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,107.9,79.87
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,114.41,84.77
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,120.93,89.64
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,139.9,104.04
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,158.92,118.3
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,164.62,122.48
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,170.28,126.66
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,170.12,126.15
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,169.93,125.64
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,172.21,127.22
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,174.43,128.75
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,394.09,292.44
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,588.07,428.33
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,487.43,355.89
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,400.83,293.58
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,496.69,363.52
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,576.75,419.62
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,492.98,359.68
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,414.78,303.71
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,517.42,380.05
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,587.49,428.08
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,405.42,297.45
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,270.46,199.83
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,340.59,248.32
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,386.82,272.56
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,192.42,133.23
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,53.28,36.52
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,131.97,84.77
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,182.15,111.4
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,152.51,104.28
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,169.92,134.92
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,135.55,107.27
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,100.86,79.05
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,96.32,75.74
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,91.56,72.16
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,84.81,66.66
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.8,60.83
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,68.3,52.83
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,59.48,45.16
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,46.39,33.63
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,33.09,21.61
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,19.23,5.63
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,20.04,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,56.0,20.76
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,121.5,86.9
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,187.69,143.36
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,248.82,195.5
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,317.28,252.42
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,386.61,308.32
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,457.06,363.18
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,516.37,407.63
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,577.28,451.72
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,633.33,490.86
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,689.83,528.8
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,736.87,557.86
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,778.55,582.59
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,819.36,606.75
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,858.2,629.2
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,888.35,645.68
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,915.62,660.23
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,934.92,669.63
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,950.74,676.92
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,900.27,643.02
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,829.62,592.6
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,852.89,607.27
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,873.21,618.99
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,833.74,591.67
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,792.36,563.57
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,792.73,563.14
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,790.19,560.44
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,782.83,555.6
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,772.52,548.83
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,716.38,511.22
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,659.76,473.17
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,628.23,451.83
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,596.29,429.7
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,612.08,442.84
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,606.42,438.87
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,556.33,401.0
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,504.99,361.37
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,451.7,319.24
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,397.64,275.26
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,336.97,226.01
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,280.61,179.55
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,223.38,133.51
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,166.97,92.72
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,111.89,63.63
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,77.84,59.19
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,75.77,57.72
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,67.18,50.8
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,65.26,49.49
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,63.25,48.09
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,59.58,45.12
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,55.78,41.97
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,50.92,37.98
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,45.97,33.71
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,38.21,26.82
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.28,19.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.91,4.95
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,8.54,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,17.03,2.49
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,49.98,33.64
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,90.28,67.91
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,124.8,97.56
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,161.11,128.31
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,197.0,157.75
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,234.29,187.51
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,218.63,173.39
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,184.93,144.6
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,267.47,209.91
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,369.38,287.51
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,403.21,310.98
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,436.61,333.93
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,583.35,442.73
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,741.34,553.51
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,822.44,606.12
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,890.31,646.85
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,769.65,559.91
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,603.6,438.84
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,685.57,496.15
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,749.41,538.41
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,860.94,613.25
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,941.86,662.24
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,933.72,655.14
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,922.01,646.91
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,836.87,588.46
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,737.48,518.16
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,795.6,560.96
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,829.32,584.77
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,794.77,562.47
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,758.1,538.12
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,718.98,511.39
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,677.91,482.87
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,633.1,450.74
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,586.92,416.97
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,525.83,372.98
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,477.23,337.93
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,405.17,287.37
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,350.59,250.15
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,312.03,223.19
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,276.72,198.5
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,249.99,178.74
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,222.92,159.31
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,194.57,142.24
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,166.3,129.59
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,158.96,124.27
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,144.89,113.43
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,131.72,103.42
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,118.12,92.88
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,104.05,81.75
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,89.58,70.04
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,76.39,59.09
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,60.64,45.71
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,45.25,32.38
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,29.77,18.72
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,16.82,4.22
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.41,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.27,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,8.22,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,20.65,10.69
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,33.7,21.99
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,51.04,36.68
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,68.22,51.07
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,87.41,66.76
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,106.81,82.28
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,65.5,48.48
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,29.75,19.0
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,79.49,59.57
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,133.12,102.21
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,139.11,106.51
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,145.28,111.05
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,138.89,105.5
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,132.75,100.23
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,159.88,121.27
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,187.18,142.13
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,209.98,158.99
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,232.73,175.63
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,281.55,211.67
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,347.04,259.03
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,311.44,231.91
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,264.38,196.7
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,275.92,205.17
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,287.22,213.22
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,366.91,270.72
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,432.96,316.73
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,383.28,280.75
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,327.96,241.0
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,435.43,319.19
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,531.89,386.32
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,544.05,394.46
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,551.49,399.6
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,529.95,383.46
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,506.73,366.1
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,380.29,277.46
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,268.48,197.82
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,313.08,230.26
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,341.27,248.83
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,319.55,223.36
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,273.56,175.1
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,218.39,130.69
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,164.07,91.36
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,117.56,70.12
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,103.92,80.44
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,84.84,65.09
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,64.91,48.85
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,62.95,47.53
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,60.89,46.08
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,57.2,43.1
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,53.37,39.92
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,48.46,35.89
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,43.44,31.56
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,36.05,24.95
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,28.5,17.88
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.15,4.49
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,24.01,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,70.31,21.02
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,132.07,93.08
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,202.34,153.4
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,264.71,206.8
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,333.93,264.46
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,396.66,314.94
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,463.3,366.48
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,521.9,410.61
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,581.92,454.28
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,633.92,490.3
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,685.69,524.29
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,728.87,551.53
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,773.69,579.26
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,811.36,600.24
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,846.7,619.08
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,800.26,583.69
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,728.55,528.94
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,841.67,604.86
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,929.21,654.56
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,939.89,657.29
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,947.05,658.81
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,849.77,593.18
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,712.86,498.06
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,839.48,586.67
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,924.31,639.65
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,851.91,591.28
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,758.69,527.23
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,718.94,502.07
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,686.08,480.35
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,655.6,460.75
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,625.17,440.9
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,633.63,447.21
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,635.57,448.31
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,580.81,410.55
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,531.29,376.33
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,486.56,344.54
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,444.87,314.63
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,373.55,265.04
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,315.25,225.3
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,180.15,129.71
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,41.59,26.93
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,88.1,63.35
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,130.8,95.99
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,139.1,102.39
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,146.34,113.34
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,145.72,113.31
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,145.35,113.51
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,132.4,103.78
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,119.03,93.54
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,104.92,82.44
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,90.42,70.74
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,75.53,58.5
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,60.28,45.61
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,45.98,33.14
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,30.34,19.28
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,17.24,4.48
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,15.56,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,43.48,9.65
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,99.37,69.7
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,167.72,127.86
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,225.98,177.54
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,291.21,231.94
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,349.96,279.83
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,412.69,329.21
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,313.84,250.16
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,181.68,142.07
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,228.48,179.07
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,276.78,215.88
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,302.33,233.87
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,327.51,251.28
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,236.61,180.68
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,139.04,104.11
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,148.22,111.21
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,157.45,118.04
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,181.96,136.28
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,206.49,154.19
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,225.48,167.94
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,244.33,181.44
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,337.34,248.35
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,416.79,302.61
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,551.73,395.43
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,678.93,477.62
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,616.31,432.64
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,566.82,398.1
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,414.38,295.56
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,272.16,196.24
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,299.29,216.51
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,329.51,237.57
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,381.32,274.07
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,428.76,306.72
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,388.07,277.97
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,349.61,251.29
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,289.57,210.02
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,236.19,172.65
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,289.03,210.9
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,329.16,238.17
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,211.02,153.39
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,91.23,65.56
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,148.97,109.67
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,188.84,139.23
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,140.33,95.47
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,93.66,71.88
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,94.48,72.94
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,95.39,73.94
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,90.57,70.39
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,85.96,66.96
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,81.27,63.25
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,76.46,59.33
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,67.28,51.68
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,57.82,43.55
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,46.04,33.2
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,33.03,21.48
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,19.2,5.58
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,19.79,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,59.14,12.21
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,119.32,83.23
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,184.09,138.95
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,244.25,190.81
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,316.46,251.48
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,378.29,302.16
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,444.02,354.24
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,385.4,306.63
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,286.01,225.86
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,241.49,189.5
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,192.93,149.28
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,279.5,216.71
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,356.11,274.36
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,520.27,397.54
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,676.34,508.9
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,674.95,503.89
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,687.52,509.33
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,698.36,513.8
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,706.82,516.65
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,843.31,612.73
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,950.57,681.39
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,942.15,672.35
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,943.08,670.53
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,935.65,664.78
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,924.66,656.95
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,910.23,646.29
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,892.34,633.57
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,867.66,617.41
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,839.99,599.42
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,807.91,577.84
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,773.23,554.57
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,734.59,527.76
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,693.67,498.91
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,649.6,467.35
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,603.4,433.52
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,553.55,396.18
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,502.47,356.9
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,424.6,300.29
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,377.84,268.22
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,339.48,232.48
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,278.54,175.98
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,221.67,130.65
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,165.81,90.4
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,139.32,88.71
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,158.58,122.75
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,156.71,121.63
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,145.03,112.74
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,121.19,94.14
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,102.57,79.5
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,76.64,58.53
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,53.39,39.38
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,48.47,35.33
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,43.44,30.99
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,36.05,24.47
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,28.5,17.5
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.15,4.19
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,7.68,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
