Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,21.78,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,64.06,10.53
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,124.3,86.81
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,188.63,142.88
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,253.1,198.1
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,322.18,255.91
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,383.13,305.17
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,447.6,355.18
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,505.91,399.46
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,565.8,443.43
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,617.92,479.58
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,669.87,514.3
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,715.8,542.8
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,760.56,569.68
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,795.21,589.32
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,831.66,609.79
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,861.83,626.45
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,889.27,641.01
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,903.71,646.29
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,914.13,649.1
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,925.94,652.71
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,934.35,653.9
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,936.42,650.52
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,934.93,645.0
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,795.1,551.26
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,626.3,435.61
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,646.2,449.51
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,672.97,465.3
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,628.54,435.25
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,593.96,412.09
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,694.04,482.07
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,757.68,524.89
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,719.36,500.15
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,679.15,475.04
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,562.8,395.47
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,465.57,328.17
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,417.82,296.5
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,378.34,269.7
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,395.39,278.85
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,392.48,268.72
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,233.3,159.97
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,139.97,101.82
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,170.02,111.1
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,177.38,103.55
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,139.36,87.51
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,123.54,95.36
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,121.83,94.3
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,126.04,97.96
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,116.82,91.07
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,107.2,83.77
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,95.93,74.8
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,84.26,65.29
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,70.35,53.9
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,54.48,40.54
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.36,30.8
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,32.44,20.88
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,19.22,5.36
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,11.52,3.34
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,18.95,9.85
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,28.07,17.6
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,37.21,25.29
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,47.2,33.55
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,57.3,41.74
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,124.94,97.05
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,192.22,150.66
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,178.21,138.25
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,152.97,117.2
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,171.15,131.14
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,189.45,144.92
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,149.69,113.23
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,111.46,82.82
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,135.74,101.67
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,160.18,120.33
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,155.99,116.57
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,151.89,113.01
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,132.37,97.79
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,113.09,82.77
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,134.11,98.78
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,155.06,114.46
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,156.16,115.11
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,157.2,115.78
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,162.07,119.18
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,166.8,122.44
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,122.56,88.93
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,78.95,55.61
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,153.33,112.37
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,226.57,166.63
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,262.69,192.71
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,297.52,217.65
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,269.67,197.35
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,242.53,177.76
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,287.23,210.47
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,328.26,239.54
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,309.06,225.5
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,289.75,211.57
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,251.97,185.02
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,217.09,160.48
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,150.34,111.1
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,73.26,52.42
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,102.17,75.54
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,128.35,100.86
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,122.28,96.22
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,116.12,91.54
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,103.28,81.44
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,90.32,71.06
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,77.26,60.4
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,64.08,49.42
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,51.53,38.74
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,38.86,27.76
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,27.26,17.57
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,15.65,7.3
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.22,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,3.84,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.4,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,21.62,11.26
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,37.28,24.99
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,58.07,42.61
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,78.99,60.2
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,102.85,79.99
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,135.97,106.96
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,138.59,108.52
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,149.12,116.31
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,109.93,84.15
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,73.14,53.93
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,68.98,50.32
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,64.84,46.73
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,74.51,54.18
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,84.36,61.7
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,157.31,118.75
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,232.39,175.87
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,217.07,163.33
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,202.06,151.38
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,262.6,196.48
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,340.05,252.65
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,347.93,257.39
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,355.49,262.19
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,367.38,270.46
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,378.68,278.31
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,379.63,278.52
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,380.09,278.43
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,434.8,317.77
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,486.44,354.14
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,491.93,357.33
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,499.77,362.29
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,527.68,382.71
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,549.92,398.57
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,490.76,356.46
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,436.49,317.86
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,401.02,292.59
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,371.72,271.5
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,385.97,279.93
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,385.81,274.99
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,345.0,239.69
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,291.88,193.83
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,240.58,153.09
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,190.22,116.36
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,157.22,106.75
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,171.43,134.34
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,135.7,105.97
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,99.0,76.47
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,94.43,73.18
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,89.63,69.6
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,82.22,63.62
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,74.5,57.26
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,65.62,49.99
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.46,42.22
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.02,31.34
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,31.73,20.26
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,18.49,4.63
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,18.32,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,54.47,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,116.79,79.7
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,183.18,137.33
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,247.87,192.54
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,317.34,250.68
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,380.55,302.55
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,448.1,356.1
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,505.89,400.47
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,565.26,444.62
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,618.59,482.05
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,672.04,517.58
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,714.58,544.84
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,758.71,572.74
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,797.1,596.18
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,833.4,617.88
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,862.8,635.69
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,879.04,644.65
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,907.79,661.01
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,922.57,668.0
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,921.44,666.13
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,928.75,670.02
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,930.65,669.39
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,928.99,666.61
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,921.44,661.19
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,910.39,653.65
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,893.65,641.5
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,873.66,627.35
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,778.29,560.09
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,667.35,478.8
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,530.08,383.14
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,402.92,291.94
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,504.33,366.38
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,588.55,425.68
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,465.32,337.65
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,356.6,259.34
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,439.7,320.53
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,491.3,353.55
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,440.4,312.63
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,389.2,270.94
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,321.88,224.08
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,295.32,211.21
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,203.68,146.55
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,134.56,98.69
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,74.54,52.89
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,9.92,2.58
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,24.82,15.01
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,39.74,27.49
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,41.38,29.03
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,43.03,30.59
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,36.37,25.14
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,29.72,19.61
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,23.91,14.71
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,18.11,9.73
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,12.74,5.05
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.36
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,16.3,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,49.22,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,111.26,75.51
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,176.51,132.1
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,236.31,183.14
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,308.56,243.1
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,372.1,294.81
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,440.14,348.27
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,498.29,392.27
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,558.15,436.01
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,611.39,473.69
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,664.8,509.94
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,710.59,538.81
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,751.77,563.87
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,789.66,586.2
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,825.4,606.69
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,854.92,624.42
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,881.69,640.32
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,901.42,650.33
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,917.87,658.29
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,929.3,664.92
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,924.71,661.47
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,924.64,659.85
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,934.34,664.51
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,913.92,650.88
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,903.43,643.94
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,886.34,632.77
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,866.1,619.68
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,773.15,554.39
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,659.89,472.58
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,420.11,307.1
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,190.06,138.64
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,381.38,280.87
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,547.61,397.18
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,515.93,373.78
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,484.83,351.69
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,503.14,365.51
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,493.97,355.95
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,442.06,314.17
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,389.34,270.81
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,334.78,225.71
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,280.3,180.35
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,218.38,130.4
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,164.03,90.3
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,110.13,59.96
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,70.74,52.89
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,69.79,52.33
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,68.79,51.7
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,60.87,45.42
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,58.74,43.9
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,55.68,41.55
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,52.54,39.05
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,47.62,34.93
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,35.2,23.97
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,27.65,16.91
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.26,1.39
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,15.25,5.99
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,24.78,14.46
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,37.51,25.22
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,50.76,36.3
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,65.41,48.33
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,80.02,60.09
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,67.78,49.87
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,57.21,41.06
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,66.84,48.58
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,76.68,56.15
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,121.03,91.21
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,166.55,126.56
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,348.49,267.61
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,509.51,386.31
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,706.29,530.32
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,878.56,647.02
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,908.05,662.96
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,924.13,671.13
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,934.91,677.03
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,942.18,680.77
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,943.91,679.68
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,942.02,676.41
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,934.13,671.1
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,922.63,663.6
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,802.96,580.07
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,649.4,467.76
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,526.19,381.88
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,400.34,291.46
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,349.53,255.41
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,296.34,216.96
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,300.87,220.49
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,304.99,223.6
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,355.15,260.48
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,398.96,292.11
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,361.04,265.08
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,325.35,239.69
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,337.48,248.72
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,337.78,248.3
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,244.24,180.28
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,156.51,116.21
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,176.46,131.76
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,193.28,144.88
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,175.19,131.55
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,166.27,132.06
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,137.32,108.82
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,94.73,73.98
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,86.04,67.17
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,77.3,60.18
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,66.28,51.01
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,55.18,41.64
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,44.71,32.75
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,33.89,23.39
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,24.35,14.96
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,14.82,6.48
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.39,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,17.74,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,52.42,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,114.36,77.17
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,178.78,134.49
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,243.46,190.01
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,313.31,248.76
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,234.97,187.99
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,120.35,93.68
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,342.76,275.7
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,557.6,442.14
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,462.71,364.17
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,321.55,250.21
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,540.46,420.73
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,751.62,572.79
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,789.38,593.88
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,824.89,614.23
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,854.77,632.45
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,881.94,648.76
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,903.64,660.38
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,922.22,669.95
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,933.22,675.96
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,928.15,671.66
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,929.13,670.21
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,926.52,666.51
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,815.33,588.89
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,660.11,476.71
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,792.72,573.73
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,870.62,627.58
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,846.17,610.83
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,818.95,592.99
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,692.85,502.3
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,554.67,400.74
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,633.22,462.07
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,678.14,497.07
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,634.33,464.51
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,589.23,430.85
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,541.9,394.67
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,493.7,356.97
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,356.76,258.07
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,270.42,198.66
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,288.78,203.7
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,282.06,184.48
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,241.55,158.5
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,225.67,155.11
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,157.63,103.6
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,85.01,64.52
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,82.94,63.13
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,80.66,61.48
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,78.03,59.66
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,75.25,57.67
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,71.05,54.44
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,64.75,49.33
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,57.63,43.37
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,50.34,37.05
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.21,28.13
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,29.88,18.65
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.09,1.82
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,13.85,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,38.04,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,107.96,72.28
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,176.79,132.99
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,237.36,185.27
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,310.51,246.62
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,313.05,250.44
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,297.6,238.45
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,336.05,268.48
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,373.77,296.8
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,518.4,408.04
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,672.1,519.46
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,616.88,473.61
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,534.93,408.48
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,628.36,475.84
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,709.36,531.89
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,805.63,599.65
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,889.41,654.15
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,840.1,617.53
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,765.81,560.72
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,745.15,545.61
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,738.33,539.18
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,738.04,536.93
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,735.68,533.32
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,740.02,535.91
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,742.25,537.06
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,747.85,541.4
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,750.66,543.81
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,743.71,538.61
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,726.73,526.85
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,699.46,508.07
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,668.5,486.68
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,646.33,471.27
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,619.9,452.62
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,620.58,454.35
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,601.62,440.48
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,536.87,390.94
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,483.39,350.32
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,446.98,320.68
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,395.89,276.95
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,340.39,230.6
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,285.13,184.28
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,228.6,138.19
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,172.59,96.52
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,118.11,65.61
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,76.92,57.97
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,75.19,56.79
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,66.98,50.21
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,64.74,48.66
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,62.39,46.97
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,58.72,44.12
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,54.93,41.07
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,50.09,37.09
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,45.15,32.83
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,36.99,25.55
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,28.62,17.69
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.64,0.83
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.17,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,87.27,57.33
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,165.27,124.16
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,224.48,175.0
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,291.12,230.92
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,359.75,287.01
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,430.6,343.05
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,494.85,391.98
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,561.15,440.75
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,616.03,478.72
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,671.08,515.53
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,719.0,546.82
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,765.87,576.79
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,806.05,600.88
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,839.51,620.15
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,870.13,636.87
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,898.0,651.58
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,919.61,662.65
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,937.98,671.68
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,950.01,677.51
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,958.52,681.24
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,959.17,680.16
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,956.14,676.96
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,949.38,672.21
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,938.97,665.31
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,920.92,652.43
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,899.52,637.6
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,825.86,586.96
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,748.22,531.37
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,690.24,491.43
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,639.43,455.66
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,636.69,454.79
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,629.28,449.96
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,626.54,450.26
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,604.09,435.44
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,554.71,398.37
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,504.11,359.55
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,451.09,317.92
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,397.81,274.98
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,338.28,226.7
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,282.88,181.09
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,227.55,136.89
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,173.84,97.74
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,120.52,67.7
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,79.99,60.36
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,72.01,54.1
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,71.13,53.59
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,68.77,51.83
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,66.28,49.94
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,63.17,47.49
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,59.99,44.9
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,54.2,40.1
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,46.31,33.35
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.47,25.59
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.49,17.32
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.36,0.72
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,11.84,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,26.57,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,97.49,63.88
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,158.16,118.54
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,218.23,170.24
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,286.21,227.58
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,347.59,278.02
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,420.05,335.15
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,479.26,379.44
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,540.44,423.46
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,594.81,461.1
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,649.57,497.78
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,696.97,527.84
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,743.42,556.23
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,782.85,579.68
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,820.35,601.51
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,846.04,614.76
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,874.3,629.61
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,896.44,640.32
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,915.47,649.02
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,927.34,653.84
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,935.79,656.57
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,858.48,604.85
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,752.7,531.72
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,750.06,529.81
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,745.38,525.58
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,744.75,524.18
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,741.68,521.17
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,642.87,453.58
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,541.77,383.97
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,616.24,437.29
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,677.1,478.63
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,617.23,436.7
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,563.92,399.92
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,456.94,326.81
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,361.84,260.6
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,429.82,309.83
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,477.54,340.85
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,408.05,291.14
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,354.79,254.5
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,331.62,231.08
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,287.42,187.92
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,234.87,146.5
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,183.89,109.51
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,155.01,102.38
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,159.32,124.58
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,146.77,114.93
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,133.44,104.62
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,124.4,97.88
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,112.45,88.62
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,98.02,76.93
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,83.32,64.82
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,70.19,53.88
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,54.6,40.6
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,39.3,27.33
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,23.81,13.66
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,11.96,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
