Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,45.95,32.65
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,33.23,21.33
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,19.6,5.63
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,53.98,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,120.81,82.42
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,184.35,140.23
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,257.84,202.18
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,324.04,256.82
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,402.46,318.82
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,465.86,366.96
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,531.88,415.16
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,356.47,280.07
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,140.62,106.87
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,247.89,191.62
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,365.25,279.41
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,358.18,271.26
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,366.92,275.3
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,267.59,200.26
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,160.33,118.26
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,194.92,144.09
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,229.63,169.1
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,267.19,196.04
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,304.61,222.36
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,671.2,482.86
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,958.94,659.58
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,952.49,650.14
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,942.41,642.76
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,867.98,594.44
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,782.92,536.48
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,780.0,536.32
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,774.01,533.2
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,739.98,512.24
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,704.91,490.56
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,705.93,494.85
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,696.56,491.16
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,650.66,460.22
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,604.09,428.3
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,554.82,394.13
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,505.0,358.38
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,453.03,319.21
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,400.89,278.75
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,348.02,237.25
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,296.2,196.04
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,246.06,163.14
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,220.9,152.26
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,178.85,122.72
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,128.12,98.93
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,132.26,102.77
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,134.3,104.8
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,121.18,94.73
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,107.66,84.16
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,86.83,67.16
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.04,49.89
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.11,41.58
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.83
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,35.19,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,99.51,66.31
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,171.1,129.21
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,243.14,188.64
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,310.22,242.13
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,383.99,298.27
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,346.3,269.13
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,294.92,228.72
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,340.91,263.27
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,387.81,296.97
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,411.45,312.05
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,433.12,325.57
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,525.71,390.8
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,603.4,443.55
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,513.61,377.81
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,417.29,307.12
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,507.64,370.83
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,578.79,418.53
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,618.64,444.26
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,676.27,481.17
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,630.92,448.25
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,603.18,427.59
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,521.41,370.82
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,425.06,303.62
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,533.73,378.88
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,621.41,435.92
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,586.9,412.51
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,552.98,390.48
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,513.65,364.44
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,468.94,334.48
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,326.28,236.8
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,188.05,137.36
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,243.36,179.26
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,296.29,218.39
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,354.47,261.24
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,400.88,294.45
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,245.49,181.6
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,99.55,72.37
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,142.29,105.84
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,181.85,136.36
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,155.0,116.13
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,129.06,96.6
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,73.64,53.45
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.05,6.27
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,79.69,61.77
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,134.4,107.47
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,122.57,98.1
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,110.41,88.41
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,97.01,77.28
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,80.09,62.92
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,63.41,48.59
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,46.47,33.75
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,30.21,19.13
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.42
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.4
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,15.64,7.1
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,23.09,13.54
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,32.63,21.62
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,42.19,29.61
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,50.94,36.85
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,59.71,44.0
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,67.37,50.03
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,75.16,56.08
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,75.37,55.92
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,75.69,55.86
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,105.85,79.67
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,136.47,103.43
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,131.04,98.82
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,125.82,94.47
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,128.85,96.49
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,131.92,98.54
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,156.93,117.86
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,181.96,137.0
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,214.99,161.76
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,247.9,186.09
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,234.9,176.04
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,222.09,166.26
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,222.22,166.32
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,222.24,166.29
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,267.33,200.14
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,311.58,232.88
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,355.58,265.39
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,387.79,289.0
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,383.37,286.32
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,378.44,283.37
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,263.91,198.37
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,152.89,114.06
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,132.64,98.63
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,112.91,83.43
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,97.66,71.67
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,82.49,59.89
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,47.85,32.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,13.27,5.02
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,70.76,51.09
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,124.45,93.7
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,150.04,112.46
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,160.27,128.4
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,147.13,117.97
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,133.45,107.05
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,119.83,96.25
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,105.79,84.89
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,93.09,74.27
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,76.94,60.49
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,60.8,46.55
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,44.42,32.13
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,29.09,18.2
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,13.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.83,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,36.94,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,112.42,74.24
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,179.26,137.96
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,256.69,204.77
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,162.67,130.85
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,43.86,31.06
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,40.11,27.91
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,36.37,24.68
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,87.19,66.4
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,142.84,110.97
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,130.65,100.43
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,119.2,90.67
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,154.32,117.9
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,189.87,144.82
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,219.42,167.22
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,249.04,189.44
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,319.14,241.54
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,372.26,279.76
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,365.38,273.14
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,358.4,266.79
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,347.83,258.05
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,337.36,249.47
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,405.03,298.54
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,470.99,345.02
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,563.02,410.25
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,634.44,459.77
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,523.02,380.9
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,405.9,297.1
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,331.31,243.47
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,254.09,186.84
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,308.57,227.11
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,354.45,260.17
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,214.6,157.97
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,77.71,54.68
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,154.4,113.53
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,227.71,168.39
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,237.97,175.9
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,241.81,178.75
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,235.27,174.17
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,227.61,168.68
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,229.95,166.74
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,224.69,159.18
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,188.92,135.97
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,160.34,126.18
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,136.17,107.1
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,120.52,94.73
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,106.61,83.78
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,92.6,72.53
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,77.49,60.14
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,62.26,47.36
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,47.95,35.18
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,33.51,22.65
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,21.49,11.78
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.05,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.69,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,44.35,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,128.15,82.95
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,200.97,154.02
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,282.05,223.8
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,162.23,130.28
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,49.27,35.49
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,98.05,75.52
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,114.04,88.07
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,130.05,100.45
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,93.88,70.99
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,61.46,44.56
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,94.21,70.69
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,128.3,97.35
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,142.54,108.34
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,156.85,119.34
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,229.13,175.17
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,321.8,244.77
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,333.29,252.71
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,344.56,260.74
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,455.41,342.83
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,582.71,433.1
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,584.58,432.83
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,585.35,432.54
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,365.47,273.62
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,164.89,122.28
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,227.87,170.32
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,290.14,216.47
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,477.77,355.09
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,638.11,466.6
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,494.07,363.18
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,363.28,268.1
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,425.2,314.25
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,473.69,348.69
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,408.97,301.51
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,352.31,260.49
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,366.4,269.53
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,367.93,267.65
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,339.51,239.72
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,284.52,188.03
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,235.95,151.71
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,198.79,127.98
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,143.18,91.12
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,91.43,70.55
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,107.11,83.82
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,131.66,104.27
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,117.22,92.84
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,102.29,80.88
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,87.43,68.57
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,72.15,55.66
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,58.13,43.74
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,42.3,29.97
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,27.56,16.54
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.4,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,32.0,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,90.95,55.97
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,165.81,125.52
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,239.71,187.88
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,308.29,244.79
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,383.7,305.15
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,298.35,237.32
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,180.16,140.88
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,273.43,215.11
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,358.3,280.05
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,558.13,430.93
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,750.89,565.21
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,797.13,592.25
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,841.94,619.24
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,870.96,633.94
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,902.81,650.29
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,927.69,662.46
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,949.42,672.6
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,963.95,679.57
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,974.9,684.46
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,979.51,684.93
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,966.76,674.95
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,960.21,670.48
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,950.02,663.82
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,934.88,653.6
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,916.24,641.33
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,890.62,625.43
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,861.91,607.64
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,828.62,587.43
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,792.65,565.34
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,752.24,539.11
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,709.6,510.0
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,663.79,478.42
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,616.15,444.61
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,564.68,406.81
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,511.8,366.84
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,456.6,323.96
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,401.07,279.53
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,343.59,232.59
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,286.72,185.71
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,229.56,139.8
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,174.01,98.79
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,113.07,62.59
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,72.34,54.14
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,70.81,53.13
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,69.2,52.0
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,65.95,49.6
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,62.57,47.03
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,58.14,43.48
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.61,39.69
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,44.5,31.85
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.79,24.96
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.47,14.46
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,27.63,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,80.04,47.03
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,143.72,107.96
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,224.67,175.9
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,165.13,130.17
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,94.03,71.64
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,198.44,157.59
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,291.43,232.27
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,456.06,360.77
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,614.28,478.39
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,666.55,514.14
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,718.37,549.17
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,495.43,381.68
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,193.1,146.03
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,285.43,216.91
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,364.67,275.0
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,335.28,251.35
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,287.52,214.68
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,354.76,264.02
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,402.86,298.26
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,389.22,287.59
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,375.67,277.3
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,335.96,248.17
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,283.4,209.55
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,304.5,225.08
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,325.07,239.89
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,427.6,314.29
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,512.25,373.7
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,485.35,353.36
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,459.19,334.21
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,530.57,387.02
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,588.08,428.41
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,546.16,398.29
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,505.81,369.6
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,518.86,379.88
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,505.98,368.6
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,452.92,326.77
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,396.09,281.21
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,341.13,239.02
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,297.8,206.97
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,245.18,161.85
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,181.92,110.56
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,130.76,80.52
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,93.73,72.86
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,103.02,80.89
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,116.68,92.51
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,106.96,84.88
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,96.88,76.82
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,84.51,66.47
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,71.74,55.56
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,57.23,43.01
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,42.98,30.43
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,27.44,16.02
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.26,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.02,3.42
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,31.04,19.22
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,48.43,34.06
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,71.27,53.3
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,94.3,72.5
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,157.37,124.52
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,215.7,171.56
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,206.56,162.62
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,194.99,151.8
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,287.72,225.02
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,401.86,311.12
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,391.67,300.15
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,360.04,274.38
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,270.78,206.04
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,171.84,129.21
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,295.29,222.9
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,408.5,304.26
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,447.62,330.97
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,486.09,357.27
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,437.12,320.71
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,388.9,285.09
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,286.12,211.1
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,179.0,131.96
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,225.13,166.31
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,270.9,199.19
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,261.58,192.05
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,252.33,185.24
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,414.42,302.82
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,547.35,393.68
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,562.86,404.33
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,576.71,414.48
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,475.0,343.79
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,385.61,280.94
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,426.63,311.21
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,452.27,328.25
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,379.45,276.21
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,319.92,234.38
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,256.75,189.51
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,206.21,153.69
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,181.26,135.44
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,157.44,117.88
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,126.31,94.59
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,95.91,74.67
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,80.13,61.86
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,63.9,48.49
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,55.12,41.35
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,46.35,34.1
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,37.61,26.73
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,28.89,19.24
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,21.43,12.72
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,13.99,6.15
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.21,0.77
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.46,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,40.48,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,116.34,64.88
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,194.65,147.14
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,278.51,218.67
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,351.77,279.97
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,431.76,344.2
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,274.04,220.52
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,58.04,42.09
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,75.8,56.5
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,93.8,70.67
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,155.77,120.0
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,235.83,181.83
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,269.53,206.57
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,303.32,231.12
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,485.03,368.69
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,673.0,502.66
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,833.88,614.71
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,950.1,687.74
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,609.94,456.35
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,175.97,130.21
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,285.4,213.05
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,384.28,284.25
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,242.46,179.79
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,102.83,74.1
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,232.49,172.49
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,378.03,277.99
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,658.81,485.38
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,863.48,624.24
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,707.06,512.89
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,537.6,388.98
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,553.43,402.02
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,567.87,412.66
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,608.22,444.55
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,614.47,450.45
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,519.3,379.2
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,442.71,322.63
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,394.53,287.55
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,349.51,254.6
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,326.23,235.36
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,298.4,211.23
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,243.62,161.08
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,167.56,95.65
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,123.52,81.42
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,152.12,120.0
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,98.2,76.23
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,70.74,53.77
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,67.54,51.41
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,64.22,48.87
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,58.34,44.04
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,52.23,38.85
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.99,30.79
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.75
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.14
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,38.9,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,112.34,58.61
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,192.53,144.54
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,278.24,217.48
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,350.42,277.62
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,429.0,340.53
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,494.34,390.74
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,562.42,440.96
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,621.17,481.88
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,677.36,519.5
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,727.99,551.94
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,777.55,582.96
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,819.43,608.19
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,859.26,631.75
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,777.53,574.49
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,663.68,490.57
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,829.7,607.98
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,951.13,683.73
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,963.46,689.16
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,972.18,693.53
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,974.23,693.03
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,972.51,690.34
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,965.03,685.04
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,953.82,677.56
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,937.06,665.87
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,916.77,652.05
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,818.07,585.07
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,696.29,497.87
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,413.24,303.01
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,129.94,93.69
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,119.65,86.37
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,109.55,78.74
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,235.37,173.42
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,351.23,257.18
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,379.31,277.14
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,398.62,290.48
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,395.29,286.78
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,382.92,275.02
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,310.37,223.85
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,255.61,187.3
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,238.34,167.69
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,205.12,136.15
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,156.81,105.51
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,118.43,92.45
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,110.4,86.27
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,101.9,79.58
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,92.28,72.01
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,82.15,63.87
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,71.76,55.32
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,60.93,46.16
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,49.86,36.53
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,36.97,25.12
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,24.11,12.39
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
