Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,33.09,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,98.39,47.05
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,175.44,131.26
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,258.33,201.97
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,336.52,266.8
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,418.67,332.59
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,416.56,330.43
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,410.71,324.33
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,480.43,376.47
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,553.49,428.91
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,667.08,509.46
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,774.3,579.68
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,751.02,559.88
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,701.07,520.38
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,726.13,536.06
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,748.55,549.18
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,760.69,554.0
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,769.72,556.88
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,804.06,578.93
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,836.21,599.11
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,822.41,586.85
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,805.82,573.38
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,900.45,639.54
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,959.43,674.7
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,826.96,585.98
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,650.68,462.39
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,789.21,562.84
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,867.83,615.2
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,833.21,591.24
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,795.87,566.67
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,754.92,540.78
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,711.56,511.6
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,664.33,478.7
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,615.28,443.64
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,563.28,405.48
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,510.02,365.16
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,442.93,314.82
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,392.52,277.41
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,343.19,235.65
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,278.87,179.45
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,220.12,131.94
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,162.92,89.63
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,106.93,58.13
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.13
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,66.44,49.82
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,59.05,43.87
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,56.4,41.9
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,53.67,39.81
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,49.59,36.48
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,45.45,32.94
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,38.61,26.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,21.27,9.76
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,38.78,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,110.44,48.2
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,193.17,144.02
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,279.53,217.42
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,354.56,279.75
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,436.68,345.26
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,502.01,395.07
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,570.04,444.64
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,626.63,482.64
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,687.07,522.09
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,607.67,462.05
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,493.49,374.26
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,692.03,519.24
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,859.68,627.98
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,891.13,644.9
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,919.7,661.33
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,942.58,673.39
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,962.15,683.43
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,974.78,690.59
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,983.71,695.63
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,870.46,620.44
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,708.64,506.09
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,543.09,393.02
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,382.18,278.03
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,523.28,379.25
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,641.28,459.38
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,787.92,564.12
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,873.15,621.2
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,636.85,459.9
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,386.68,278.38
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,503.09,363.68
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,601.22,431.54
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,486.52,350.56
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,386.5,279.57
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,471.17,342.66
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,511.42,368.63
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,455.42,324.11
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,399.31,278.77
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,337.76,228.35
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,280.06,180.32
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,222.07,133.55
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,166.13,92.5
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,110.66,61.52
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,73.17,54.9
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,65.94,49.2
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,65.07,48.67
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,61.96,46.35
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,58.75,43.88
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,54.12,40.1
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,49.4,36.08
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,41.48,29.16
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.63,20.36
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.56,8.62
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,10.24,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,34.63,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,100.44,37.84
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,179.75,133.81
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,266.42,208.02
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,339.9,269.75
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,419.99,334.61
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,486.14,386.29
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,555.16,438.17
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,615.24,479.92
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,676.11,520.35
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,727.92,553.74
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,774.96,583.07
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,816.42,608.32
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,855.73,631.79
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,889.1,652.34
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,919.69,671.0
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,942.5,683.21
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,949.99,685.55
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,963.03,692.74
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,972.49,697.69
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,779.7,565.79
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,513.68,373.37
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,547.64,397.88
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,561.5,407.12
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,768.33,557.67
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,913.32,655.79
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,887.94,638.03
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,859.41,619.57
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,824.31,596.74
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,786.83,572.25
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,746.47,544.79
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,703.92,514.57
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,661.94,484.17
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,612.77,448.13
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,560.59,408.87
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,507.44,367.81
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,452.48,324.26
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,397.31,279.37
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,273.29,191.92
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,207.04,152.23
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,201.79,134.9
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,166.18,94.41
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,111.6,63.65
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,75.5,56.86
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,72.73,54.82
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,69.78,52.59
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,66.16,49.86
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,62.4,46.94
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,56.42,42.03
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,50.23,36.75
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,40.14,28.0
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.58,20.24
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.78,7.36
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,37.99,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,109.1,33.92
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,191.92,142.12
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,278.42,216.85
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,351.86,278.33
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,431.97,342.62
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,498.17,393.72
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,567.19,444.8
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,626.69,485.67
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,683.67,523.51
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,734.07,555.0
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,783.36,584.88
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,825.65,609.29
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,865.84,631.82
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,887.81,642.15
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,917.04,657.19
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,939.21,667.49
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,958.05,675.7
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,970.34,681.95
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,978.99,686.13
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,981.4,685.25
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,980.0,682.24
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,972.29,677.62
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,960.82,670.84
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,943.75,661.31
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,923.09,649.53
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,897.13,633.82
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,867.89,616.0
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,834.19,595.65
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,797.53,573.13
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,604.21,438.61
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,411.24,298.02
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,481.85,350.61
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,535.28,388.13
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,536.76,389.33
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,510.05,368.05
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,429.85,308.19
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,374.92,268.95
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,338.04,234.97
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,280.91,181.29
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,221.87,144.61
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,213.39,150.92
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,162.29,111.61
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,104.7,80.61
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,80.76,61.39
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,59.6,44.15
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,52.18,38.22
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,49.62,36.25
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,45.35,32.73
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,41.0,29.01
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,34.37,23.16
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,27.64,16.95
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.52,5.03
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,37.34,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,106.93,24.33
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,191.5,140.49
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,279.14,215.17
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,352.75,275.66
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,433.05,338.63
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,498.78,387.89
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,567.31,436.8
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,626.81,476.49
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,683.77,513.21
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,734.61,543.55
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,784.39,572.23
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,825.68,595.36
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,864.73,616.7
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,897.07,636.51
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,915.64,647.78
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,935.29,659.44
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,951.32,668.8
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,963.84,676.66
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,972.77,682.44
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,975.06,682.87
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,973.58,681.12
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,829.24,586.67
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,636.74,452.97
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,807.48,575.42
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,917.82,647.69
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,892.08,630.23
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,863.14,612.12
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,780.17,555.44
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,686.0,488.02
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,708.92,507.45
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,704.37,506.86
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,601.61,432.46
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,506.55,363.77
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,521.41,375.32
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,506.84,362.7
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,451.03,319.07
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,394.8,274.1
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,337.06,227.49
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,280.03,180.92
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,222.95,135.21
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,167.52,94.81
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,106.72,59.87
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,71.95,53.68
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,69.33,51.78
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,66.56,49.69
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,63.15,47.14
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,59.63,44.41
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,54.28,40.03
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,48.79,35.34
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.66,26.57
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.07,18.73
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.15,2.55
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,29.43,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,86.43,10.13
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,168.75,124.0
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,256.12,199.62
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,331.12,262.28
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,413.21,328.18
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,480.93,380.78
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,551.78,433.53
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,612.59,476.25
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,674.37,517.94
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,726.54,551.13
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,774.04,580.23
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,816.87,605.49
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,857.73,628.92
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,891.2,648.84
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,921.87,666.86
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,936.41,673.11
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,959.41,684.96
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,971.68,691.32
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,980.28,695.59
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,983.15,695.53
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,982.19,693.25
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,974.37,687.74
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,962.77,680.04
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,794.15,567.29
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,587.78,420.24
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,602.65,432.1
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,614.82,440.7
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,735.63,529.41
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,800.26,575.65
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,758.89,548.15
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,715.01,518.36
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,666.75,484.17
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,616.61,447.76
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,563.57,408.06
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,509.25,366.24
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,453.19,321.99
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,396.58,275.98
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,337.6,227.15
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,278.95,178.24
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,220.41,130.88
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,156.05,83.61
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,98.93,52.56
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,63.31,46.68
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,61.89,45.72
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,60.46,44.71
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,52.61,38.51
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,49.69,36.31
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,45.78,33.08
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,41.85,29.67
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,34.86,23.49
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,27.75,16.82
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.67,0.58
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,30.14,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,87.29,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,171.56,125.4
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,261.04,203.07
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,335.19,264.91
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,416.19,329.63
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,484.22,382.16
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,555.37,434.75
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,615.54,476.29
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,676.51,516.72
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,728.75,549.46
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,776.26,578.07
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,819.59,601.97
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,860.97,623.94
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,894.48,641.58
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,925.17,657.22
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,936.8,660.77
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,956.67,669.66
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,969.71,676.99
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,979.11,682.27
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,981.28,683.93
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,979.67,683.42
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,876.06,616.59
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,731.24,516.78
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,851.25,602.31
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,922.19,647.87
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,896.18,631.18
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,866.93,613.28
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,795.17,565.63
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,711.01,506.17
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,638.46,456.62
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,577.57,414.08
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,610.31,440.33
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,612.97,443.47
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,560.32,405.08
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,506.71,364.98
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,450.33,320.83
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,393.63,275.13
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,333.21,228.57
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,288.56,195.41
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,241.46,163.25
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,205.16,142.05
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,112.28,79.02
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,23.14,13.57
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,56.38,41.32
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,86.9,66.79
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,74.49,56.8
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,61.97,46.57
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,50.09,36.68
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,38.06,26.47
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,26.85,16.78
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,15.66,6.97
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.81,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.73,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,71.75,49.64
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,121.79,93.32
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,180.91,142.75
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,233.42,185.95
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,278.51,222.23
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,324.7,258.31
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,376.0,296.98
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,428.42,335.39
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,600.41,464.04
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,774.39,582.38
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,819.36,608.87
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,862.51,635.08
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,759.73,561.97
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,624.04,461.34
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,814.53,596.41
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,960.95,687.32
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,973.67,691.85
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,982.72,695.64
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,983.97,693.34
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,981.4,688.89
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,973.99,683.73
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,962.8,676.41
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,889.83,628.43
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,791.15,558.66
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,846.98,600.91
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,868.91,615.73
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,835.2,594.15
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,798.41,571.03
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,756.73,544.57
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,712.62,514.94
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,664.65,480.82
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,614.71,444.41
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,504.97,365.36
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,417.01,302.41
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,386.14,280.06
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,354.47,256.21
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,327.44,228.35
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,277.31,178.26
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,212.44,126.09
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,154.81,83.92
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,118.46,73.67
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,128.46,100.42
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,91.21,70.28
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,56.17,41.52
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,53.0,39.11
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,49.74,36.52
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,45.09,32.64
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,40.36,28.52
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,33.32,22.24
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,26.17,15.35
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.93,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.12,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.89,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,31.84,18.93
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,59.66,43.07
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,89.87,68.68
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,120.8,94.51
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,149.89,118.15
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,179.3,141.41
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,438.82,347.08
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,686.61,522.72
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,737.65,551.45
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,787.62,580.63
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,829.92,604.69
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,870.12,627.0
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,758.27,550.31
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,611.63,444.66
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,627.15,454.1
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,640.76,460.65
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,567.48,409.06
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,492.94,356.47
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,579.74,417.07
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,644.36,460.44
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,660.0,470.42
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,690.71,490.46
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,657.74,468.43
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,640.8,457.2
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,631.31,450.85
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,620.52,443.57
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,635.3,454.41
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,635.45,455.29
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,598.96,430.83
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,563.04,406.74
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,550.77,398.92
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,533.98,387.26
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,485.52,353.07
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,439.97,320.65
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,374.57,273.69
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,317.82,233.2
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,298.86,218.09
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,275.85,199.13
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,240.83,170.02
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,203.41,140.21
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,156.38,108.5
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,109.67,86.03
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,114.45,90.59
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,116.91,93.12
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,103.43,82.28
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,89.58,70.93
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,74.45,58.07
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,58.97,44.64
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,43.73,31.24
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,28.23,17.04
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,14.54,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,22.49,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,67.08,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,153.55,110.36
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,237.48,185.27
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,191.31,151.51
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,118.75,92.58
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,149.79,118.08
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,181.3,143.0
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,175.78,137.27
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,156.09,120.37
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,154.5,118.22
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,153.0,116.05
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,237.39,179.98
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,310.51,232.18
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,306.33,227.29
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,301.86,222.87
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,457.69,334.59
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,594.19,426.11
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,527.04,377.14
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,438.25,314.98
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,589.54,420.09
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,736.82,514.86
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,873.84,605.64
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,960.06,658.16
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,855.46,592.63
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,717.61,501.32
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,815.61,572.44
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,867.11,607.09
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,832.57,584.57
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,795.26,561.18
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,753.33,537.37
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,709.1,509.65
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,661.39,477.41
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,612.09,442.9
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,559.46,405.34
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,505.76,365.49
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,448.17,320.61
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,390.9,274.44
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,331.95,226.28
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,273.72,178.08
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,215.82,131.2
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,159.83,90.29
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,98.51,55.74
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,67.44,50.78
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,64.93,48.91
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,62.29,46.87
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,58.65,44.05
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,54.9,41.05
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,48.97,36.04
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,42.85,30.69
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,34.23,22.99
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,25.4,14.37
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
