Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,104.57,52.07
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,212.02,161.28
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,289.58,227.1
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,381.49,300.84
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,454.87,357.47
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,532.12,414.5
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,597.14,459.57
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,663.45,503.68
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,718.56,538.28
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,773.1,571.55
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,817.84,597.49
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,860.79,621.8
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,890.1,636.31
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,922.29,652.52
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,949.36,665.24
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,973.24,675.9
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,985.98,682.99
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,995.02,688.11
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,983.57,679.66
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,981.52,677.27
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,973.66,672.73
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,962.08,666.09
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,943.02,655.69
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,920.53,643.14
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,893.76,626.65
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,863.81,608.17
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,827.56,584.99
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,788.74,560.05
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,753.62,537.35
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,708.4,506.69
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,658.6,472.28
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,607.24,435.84
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,552.49,396.52
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,496.99,355.26
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,439.28,310.54
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,381.91,264.73
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,323.36,217.48
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,261.2,167.3
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,203.18,121.75
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,147.77,83.33
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,93.29,57.3
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,73.96,55.87
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,70.88,53.54
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,67.7,51.06
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,62.71,47.19
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,57.58,43.03
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,46.99,33.95
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.24,26.18
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,27.98,16.39
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,95.02,42.51
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,191.33,146.3
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,266.84,211.85
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,350.65,281.34
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,422.27,338.63
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,498.45,396.92
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,570.56,448.62
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,638.34,494.47
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,694.77,530.31
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,750.8,564.73
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,799.28,593.4
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,846.31,620.48
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,881.91,641.62
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,914.93,661.02
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,940.32,674.09
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,969.96,689.85
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,983.05,694.52
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,992.46,697.12
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,994.54,695.33
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,992.78,691.41
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,970.82,676.68
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,958.73,668.36
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,939.68,656.4
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,917.21,642.46
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,828.23,584.27
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,710.41,503.37
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,548.75,393.44
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,379.9,274.1
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,238.72,174.21
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,102.01,72.73
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,61.76,42.24
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,21.63,11.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,173.6,128.1
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,312.36,230.42
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,325.87,238.98
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,329.32,239.44
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,216.16,157.8
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,121.55,89.7
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,146.59,108.75
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,160.05,118.8
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,147.45,109.76
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,132.02,104.18
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,117.85,93.1
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,103.21,81.41
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,87.8,68.79
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,73.46,56.76
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,57.2,42.81
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,40.69,28.38
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,25.58,14.33
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.9,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,9.46,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,18.98,9.55
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,32.48,21.23
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,47.23,33.87
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,65.0,48.89
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,82.57,63.53
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,83.33,64.02
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,84.81,65.05
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,91.48,70.31
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,98.26,75.6
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,118.39,91.73
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,138.55,107.72
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,136.7,105.89
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,135.13,104.36
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,136.13,104.77
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,137.25,105.31
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,131.97,100.89
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,126.82,96.62
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,160.64,123.51
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,194.5,150.17
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,171.27,131.66
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,148.56,113.6
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,158.85,121.51
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,168.95,129.21
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,174.02,133.15
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,178.95,136.99
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,160.18,122.22
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,141.78,107.73
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,143.37,109.26
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,144.9,110.75
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,161.92,124.33
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,178.45,137.49
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,154.82,118.91
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,131.81,100.79
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,112.65,85.67
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,93.78,70.69
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,83.53,62.71
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,73.2,54.6
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,71.08,53.03
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,68.95,51.47
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,67.26,50.36
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,65.57,51.64
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,57.2,44.52
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,48.86,37.34
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,39.69,29.33
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,21.23
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,14.16
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,7.05
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,123.86,41.96
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,255.86,199.42
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,339.32,275.35
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,431.74,354.29
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,505.64,415.36
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,583.32,475.37
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,643.4,519.52
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,708.49,565.98
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,762.83,602.61
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,816.14,637.53
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,859.01,662.93
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,899.59,686.16
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,921.98,698.89
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,951.96,716.87
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,974.89,728.48
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,994.42,737.78
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,1006.39,742.09
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,1014.53,744.0
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,1014.35,740.99
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,1010.17,735.61
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,881.94,648.38
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,710.71,523.78
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,509.17,380.38
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,302.51,226.4
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,366.66,274.71
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,413.48,308.88
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,357.05,267.15
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,294.16,220.53
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,271.79,204.37
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,250.04,188.47
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,428.99,325.62
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,566.73,424.71
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,458.55,343.34
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,371.35,278.53
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,350.32,262.24
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,326.16,242.6
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,274.36,204.16
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,233.45,174.63
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,210.78,154.49
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,183.62,132.15
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,143.65,108.35
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,127.95,103.08
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,87.81,69.72
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,58.87,45.31
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,54.2,41.44
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,49.43,37.29
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,42.3,30.82
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,35.06,23.99
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.18,11.8
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,108.11,26.43
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,228.53,176.21
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,315.2,253.43
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,411.36,333.87
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,487.16,394.82
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,566.88,455.28
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,632.38,501.09
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,698.95,545.81
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,754.16,581.95
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,803.83,613.38
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,848.37,640.68
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,890.72,666.08
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,924.9,685.18
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,956.13,702.21
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,980.38,715.19
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,1001.19,726.02
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,1001.12,723.87
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,1009.89,727.73
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,1010.69,725.76
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,1007.62,721.58
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,998.66,715.31
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,985.86,706.81
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,967.75,693.7
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,945.91,678.41
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,917.33,660.23
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,885.42,639.94
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,848.92,615.39
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,809.43,588.83
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,629.04,461.84
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,450.73,331.14
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,504.77,372.6
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,540.49,397.97
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,533.94,393.07
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,503.71,368.8
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,444.45,321.08
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,382.02,269.75
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,306.25,214.26
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,259.72,184.92
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,210.93,137.52
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,139.23,76.24
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,81.87,50.87
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,60.88,45.98
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,57.85,43.69
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,54.73,41.24
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,50.25,37.62
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,45.69,33.75
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,38.8,27.59
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,31.8,21.07
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.96,9.42
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,119.45,17.27
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,248.77,192.47
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,335.6,270.97
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,431.92,351.65
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,508.45,412.45
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,588.89,471.64
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,654.99,517.21
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,717.86,558.46
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,772.76,594.08
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,826.58,628.07
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,872.57,654.71
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,916.41,679.38
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,950.29,697.29
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,969.6,705.65
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,993.14,717.48
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,1013.18,727.01
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,1024.93,732.18
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,1032.79,735.11
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,1034.12,732.69
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,1031.41,728.0
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,1021.09,720.27
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1006.8,710.32
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,987.17,695.85
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,963.73,679.24
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,934.81,659.98
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,902.41,638.65
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,863.1,612.48
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,821.17,584.69
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,775.97,555.25
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,728.34,522.28
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,676.66,485.74
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,623.14,447.07
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,566.54,405.23
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,508.93,361.43
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,448.72,314.84
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,385.33,264.55
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,322.76,213.76
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,261.11,163.48
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,199.16,115.18
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,139.26,74.71
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,80.71,49.92
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,65.98,49.72
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,57.74,43.16
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,54.97,41.06
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,50.46,37.37
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,45.87,33.44
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,38.96,27.32
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,31.96,20.8
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.63,8.07
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,124.86,1.54
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,262.77,201.26
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,348.91,280.04
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,444.2,359.72
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,521.05,421.46
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,601.74,481.38
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,666.02,525.4
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,726.53,564.7
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,782.2,600.85
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,836.77,635.3
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,881.0,661.95
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,922.85,686.6
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,957.36,704.57
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,977.08,712.56
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,999.69,722.39
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,1018.71,729.7
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,1030.29,731.62
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,1037.97,731.03
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,1039.12,727.09
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,1036.23,720.8
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,1026.27,712.57
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1012.32,702.13
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,992.46,686.88
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,968.8,669.56
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,939.19,652.57
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,906.13,633.38
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,868.05,611.54
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,826.95,587.38
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,780.69,558.94
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,732.0,526.87
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,679.69,490.92
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,625.54,452.49
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,568.18,410.44
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,509.78,366.07
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,448.93,318.33
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,387.92,268.87
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,321.53,214.36
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,259.12,162.69
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,196.6,113.44
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,136.39,72.63
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,77.81,48.27
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,64.62,48.3
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,56.44,41.76
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,53.59,39.57
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,49.01,35.9
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,44.37,31.98
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,37.4,25.88
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,30.33,19.34
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.95,5.7
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,93.14,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,196.61,147.38
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,280.09,222.42
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,378.07,303.72
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,455.61,366.13
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,537.32,428.82
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,607.03,477.86
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,678.39,525.71
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,734.62,560.87
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,790.27,594.39
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,838.03,621.87
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,878.7,644.0
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,913.86,661.94
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,946.16,677.56
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,972.6,689.06
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,995.72,698.19
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,995.24,696.38
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,1003.76,700.52
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,1006.3,699.63
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,1004.98,696.6
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,995.81,691.14
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,982.81,683.52
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,964.01,671.08
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,941.53,656.48
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,912.79,638.81
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,880.74,619.08
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,680.68,486.21
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,469.83,336.78
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,247.99,180.84
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,47.53,30.88
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,97.29,69.06
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,146.37,106.07
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,353.04,259.83
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,496.83,355.98
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,436.64,307.71
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,376.24,259.02
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,314.97,209.15
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,254.73,159.93
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,193.98,112.37
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,135.35,72.93
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,78.48,49.72
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,61.06,45.17
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,58.04,42.92
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,54.95,40.53
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,50.09,36.62
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,45.13,32.45
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.82,26.05
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.39,19.15
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.88
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,104.5,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,220.07,163.77
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,305.78,241.44
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,401.12,319.95
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,477.36,379.93
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,557.69,438.81
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,622.62,482.06
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,688.64,523.71
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,744.35,557.96
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,794.39,587.41
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,839.1,611.39
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,881.74,633.39
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,916.0,652.2
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,947.36,669.12
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,973.19,683.29
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,983.54,688.01
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,995.92,695.66
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,1004.53,701.07
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,1003.81,699.49
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,999.17,695.7
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,990.02,689.51
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,977.03,681.14
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,956.13,668.58
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,931.75,653.93
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,902.84,635.94
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,870.7,615.91
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,831.21,590.32
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,797.2,568.18
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,752.5,538.89
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,705.58,506.83
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,653.43,470.58
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,600.4,432.68
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,544.92,392.6
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,488.81,350.6
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,430.31,304.82
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,369.63,256.38
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,310.16,208.32
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,252.23,161.37
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,195.3,117.54
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,142.26,82.51
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,89.78,60.31
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,79.43,60.32
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,76.1,57.88
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,70.19,53.2
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,62.18,46.72
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,53.96,39.79
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.44,29.83
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,30.65,19.19
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.5,0.04
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,84.79,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,181.31,132.62
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,263.89,207.31
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,356.77,283.88
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,415.47,330.84
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,477.0,377.68
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,526.11,411.84
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,574.25,443.73
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,673.86,509.94
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,769.12,568.98
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,815.15,593.95
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,859.44,617.65
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,895.12,637.46
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,921.58,651.44
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,803.26,571.68
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,656.05,468.31
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,683.9,487.79
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,710.07,504.45
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,762.57,539.36
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,832.22,583.83
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,817.23,572.44
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,799.97,560.56
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,871.42,610.6
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,920.19,642.07
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,892.61,624.35
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,861.86,605.45
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,824.56,581.68
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,784.83,555.86
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,740.92,526.41
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,695.02,495.09
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,645.39,460.96
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,594.34,424.89
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,540.13,386.07
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,483.72,344.39
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,425.88,299.81
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,368.36,254.13
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,309.69,206.78
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,252.59,160.74
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,195.03,116.7
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,140.24,80.53
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,87.88,66.47
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,78.99,59.66
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,74.91,56.62
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,68.36,51.43
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,60.6,45.17
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.65,38.48
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,41.43,28.79
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,29.96,18.34
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
