Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,50.3,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,154.2,111.17
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,233.77,183.25
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,322.38,256.61
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,396.14,315.57
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,474.96,375.68
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,540.21,422.52
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,607.54,468.54
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,673.24,510.73
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,731.59,546.28
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,779.65,574.43
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,826.15,600.95
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,862.58,621.02
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,896.53,639.32
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,931.01,657.17
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,955.3,668.48
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,969.13,676.96
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,979.34,683.44
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,980.83,683.97
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,978.55,682.3
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,969.88,676.98
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,957.51,669.52
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,937.36,657.86
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,913.87,644.12
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,885.99,627.08
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,855.02,608.02
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,768.91,549.78
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,680.35,487.88
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,651.42,469.12
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,620.1,447.88
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,480.19,348.92
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,357.18,260.18
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,341.03,249.01
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,323.95,236.53
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,302.85,220.92
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,280.03,203.71
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,252.81,183.36
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,225.26,162.55
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,198.1,141.22
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,168.53,119.46
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,132.03,102.73
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,116.69,90.84
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,98.12,76.06
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,85.17,65.63
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,74.89,57.27
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,62.48,46.82
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,46.42,32.9
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,29.99,18.08
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,63.52,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,183.07,132.05
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,265.14,209.26
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,357.89,286.75
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,439.02,352.64
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,520.81,416.53
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,587.64,465.73
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,655.86,514.33
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,713.06,552.09
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,769.83,588.29
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,722.47,551.06
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,673.59,510.6
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,745.79,559.5
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,818.15,605.81
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,852.84,624.71
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,876.97,636.64
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,755.21,549.21
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,597.59,436.84
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,816.22,590.56
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,988.1,697.45
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,844.39,601.15
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,683.56,489.37
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,677.48,486.96
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,669.52,481.92
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,494.98,360.58
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,331.95,243.03
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,326.64,239.52
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,321.21,235.18
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,310.82,227.66
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,300.34,220.1
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,396.59,290.74
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,474.04,344.43
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,438.12,318.19
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,402.72,292.65
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,366.66,265.4
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,329.41,236.53
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,301.42,207.62
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,248.63,156.59
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,186.37,111.36
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,140.24,84.48
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,81.18,62.04
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,62.77,47.22
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,58.74,44.01
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,54.56,40.56
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,49.27,36.14
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,43.89,31.43
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,35.26,23.75
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,26.43,15.07
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,59.11,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,174.81,125.27
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,258.31,205.82
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,352.62,286.15
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,429.6,349.74
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,518.01,419.24
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,318.13,259.09
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,56.37,40.85
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,262.6,211.28
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,482.79,380.93
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,634.96,492.57
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,784.36,596.11
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,862.69,644.91
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,939.5,691.56
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,911.32,668.91
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,866.54,636.01
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,854.45,623.81
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,838.57,609.02
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,844.09,610.46
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,846.8,609.94
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,798.54,575.03
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,732.97,529.29
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,720.37,519.07
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,706.25,507.48
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,641.3,461.96
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,565.65,409.19
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,701.96,508.47
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,789.62,570.41
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,744.88,539.07
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,698.2,506.97
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,646.75,470.76
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,594.87,433.27
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,539.05,392.78
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,482.93,350.6
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,424.55,304.86
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,367.15,258.56
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,303.99,208.92
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,246.53,164.29
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,195.12,127.57
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,158.86,106.84
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,105.28,82.4
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,85.91,66.81
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,80.17,62.21
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,74.28,57.33
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,64.94,49.58
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,55.33,41.3
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,41.65,29.2
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,27.82,15.88
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,49.72,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,154.38,107.59
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,240.09,189.27
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,336.5,270.23
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,414.2,333.21
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,497.33,397.44
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,576.96,455.2
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,654.67,508.28
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,713.41,546.05
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,771.73,582.3
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,823.0,612.01
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,872.83,639.95
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,909.39,659.93
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,943.25,678.06
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,964.87,688.33
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,990.53,701.24
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,1003.77,706.42
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,1013.24,709.53
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,1016.99,709.34
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,1016.76,706.94
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,1007.73,700.84
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,982.12,684.88
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,963.76,673.01
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,941.68,658.8
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,912.95,641.17
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,880.91,621.5
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,845.13,599.4
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,806.02,575.06
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,679.69,488.13
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,549.34,395.99
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,599.46,434.1
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,608.03,440.19
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,550.96,397.26
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,492.48,352.48
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,431.23,304.48
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,370.05,255.02
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,292.71,200.02
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,243.31,169.47
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,195.38,124.22
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,126.59,68.67
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,64.26,48.0
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,60.37,45.1
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,56.9,42.31
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,53.35,39.38
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,47.98,35.01
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,42.53,30.34
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,33.37,22.18
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,24.0,12.41
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,68.01,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,191.45,131.93
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,284.4,223.82
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,386.55,308.77
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,465.82,371.78
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,549.5,434.03
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,618.04,481.76
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,687.99,528.38
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,744.57,563.07
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,800.53,595.77
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,840.65,617.26
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,884.36,640.47
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,919.3,657.31
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,951.33,671.92
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,980.56,684.41
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,994.49,687.44
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,1005.92,691.42
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,1013.53,693.29
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,1014.08,691.18
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,1010.68,687.02
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,1000.86,681.79
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,987.13,674.41
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,967.41,663.2
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,943.92,649.7
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,914.17,632.76
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,881.03,613.65
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,841.92,591.33
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,800.05,566.83
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,754.1,538.15
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,705.81,505.83
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,653.8,470.62
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,600.12,432.88
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,543.28,390.9
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,485.54,346.8
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,425.34,299.43
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,362.24,248.54
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,300.14,197.83
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,239.15,147.98
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,178.12,100.79
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,119.67,63.2
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,63.17,46.92
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,55.57,40.92
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,52.6,38.64
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,49.61,36.25
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,44.49,31.98
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,39.31,27.45
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.88,19.92
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.32,10.4
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,70.1,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,195.49,132.03
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,288.69,228.73
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,390.07,315.36
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,300.6,244.96
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,198.5,159.76
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,205.15,164.63
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,225.07,179.35
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,217.83,171.91
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,209.5,163.59
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,204.28,158.26
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,215.78,165.93
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,615.28,474.28
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,950.56,700.59
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,971.36,706.16
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,988.59,712.29
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,1001.29,717.94
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,1010.19,721.29
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,1009.85,718.04
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,1005.58,712.58
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,983.24,696.89
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,970.25,687.38
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,949.33,672.11
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,924.96,654.9
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,896.23,636.38
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,864.3,615.87
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,832.41,594.19
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,788.86,564.99
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,743.53,534.37
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,696.17,501.62
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,644.09,465.24
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,591.02,427.15
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,535.09,386.71
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,478.78,344.5
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,418.03,297.16
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,360.04,250.5
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,284.15,196.27
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,235.42,165.64
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,194.64,127.58
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,134.78,80.12
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,84.42,64.71
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,81.02,62.29
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,74.14,56.82
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,69.03,52.69
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,59.49,44.72
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,49.69,36.23
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,36.18,24.23
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,22.62,9.66
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,30.36,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,94.48,59.53
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,177.92,139.96
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,264.68,214.41
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,353.33,287.71
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,434.91,352.99
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,505.45,407.25
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,578.95,461.66
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,637.91,502.71
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,697.31,542.22
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,749.15,574.22
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,810.04,611.44
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,848.31,632.94
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,884.17,652.52
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,916.5,669.94
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,945.84,685.22
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,960.38,691.64
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,971.41,695.98
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,839.63,605.82
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,695.28,503.62
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,659.29,477.26
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,604.11,437.33
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,499.04,363.12
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,381.43,278.65
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,516.18,376.75
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,638.39,460.6
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,567.34,410.47
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,513.19,372.69
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,562.81,409.54
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,597.63,434.27
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,533.3,388.76
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,481.16,351.68
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,448.95,328.36
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,414.29,302.28
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,395.81,285.19
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,353.4,246.91
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,294.05,198.38
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,236.37,151.3
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,178.66,106.79
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,124.27,71.83
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,74.32,56.89
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,71.62,54.98
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,67.13,51.33
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,62.55,47.47
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.72,39.18
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.85,32.27
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,33.0,21.61
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,20.91,7.29
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,52.09,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,153.66,96.25
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,248.19,195.79
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,349.12,281.86
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,432.9,350.39
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,518.76,417.1
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,329.4,266.52
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,101.23,77.31
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,114.51,88.01
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,127.82,98.15
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,133.98,102.26
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,140.35,106.5
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,198.43,151.62
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,278.27,211.75
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,239.43,181.07
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,222.06,167.05
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,341.97,257.18
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,444.02,330.67
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,388.62,288.41
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,334.78,247.95
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,417.66,308.8
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,517.02,378.58
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,598.0,435.23
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,689.76,497.02
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,652.34,470.2
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,615.37,444.69
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,606.41,438.71
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,594.96,430.68
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,548.05,398.18
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,495.57,361.72
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,430.67,315.69
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,371.73,273.38
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,449.24,330.24
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,478.65,346.83
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,383.53,276.27
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,312.49,226.21
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,287.42,198.97
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,234.45,146.61
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,170.64,109.08
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,153.29,110.65
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,94.08,73.03
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,55.72,41.44
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,52.05,38.46
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,48.31,35.29
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,42.72,30.57
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,37.07,25.56
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,28.14,17.44
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,19.05,4.45
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,48.64,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,143.03,84.63
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,228.59,178.4
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,316.62,253.18
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,388.94,311.84
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,466.48,371.28
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,495.09,389.23
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,519.42,403.02
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,556.15,427.33
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,590.64,449.24
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,630.84,474.49
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,669.38,497.98
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,621.58,461.83
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,590.02,436.95
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,669.68,492.97
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,770.81,560.29
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,652.38,476.71
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,530.52,389.83
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,569.23,417.69
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,606.33,442.99
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,526.19,385.35
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,428.83,315.3
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,381.22,280.68
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,335.56,246.91
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,451.62,332.05
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,544.08,397.55
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,467.87,342.7
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,385.42,283.45
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,218.15,161.49
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,59.18,40.49
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,207.9,154.95
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,346.07,256.59
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,319.29,236.88
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,293.33,218.18
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,284.65,211.29
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,272.2,200.95
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,241.3,177.29
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,210.68,153.78
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,180.14,130.58
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,150.4,109.42
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,122.05,96.41
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,107.35,84.72
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,92.68,72.81
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,77.58,60.26
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,61.99,46.99
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,45.99,33.09
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,31.93,20.41
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,17.01,1.16
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.96,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.4,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,12.36,1.66
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,28.2,17.02
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,45.2,31.55
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,64.63,47.98
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,83.57,63.77
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,63.85,47.4
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,49.69,35.58
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,144.61,113.61
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,242.76,190.99
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,173.24,134.56
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,99.75,74.98
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,170.92,131.55
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,244.61,187.97
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,128.36,97.08
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,25.72,15.1
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,106.64,83.16
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,193.56,146.59
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,179.59,135.34
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,166.04,124.85
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,361.94,273.86
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,564.51,416.86
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,603.84,442.58
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,656.2,477.89
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,566.44,414.75
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,496.99,365.51
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,595.0,438.27
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,676.51,495.96
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,693.92,510.82
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,681.71,505.39
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,630.29,468.76
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,579.36,431.42
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,523.29,388.99
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,466.54,344.41
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,336.04,248.2
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,244.84,184.35
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,255.9,182.64
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,228.83,146.26
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,166.73,97.9
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,112.72,63.89
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,65.42,50.19
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,62.66,48.14
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,59.27,45.32
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,55.9,42.39
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,48.66,36.06
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,39.1,27.5
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,27.79,17.02
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.33,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
