Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,144.69,105.03
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,268.59,214.86
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,351.38,285.35
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,440.65,358.23
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,513.13,415.13
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,588.71,471.22
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,365.26,295.54
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,68.44,50.57
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,42.64,29.46
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,17.35,8.6
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,470.44,376.48
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,897.44,682.96
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,775.28,590.48
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,634.6,483.89
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,655.69,498.89
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,675.05,511.67
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,586.88,445.06
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,520.75,393.85
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,595.96,450.49
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,686.58,515.71
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,689.76,516.47
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,690.41,515.99
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,688.57,515.23
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,696.6,520.99
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,753.55,564.94
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,774.95,582.12
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,539.03,409.05
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,303.68,229.3
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,167.45,126.3
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,37.36,24.23
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,277.02,212.28
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,457.34,339.84
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,396.05,287.63
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,334.82,235.32
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,272.4,182.15
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,211.73,131.45
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,151.74,85.96
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,90.77,50.01
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,55.44,41.89
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,52.52,39.56
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,48.58,36.21
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,44.71,32.73
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,36.46,25.28
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,28.07,17.08
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.88,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,112.47,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,268.79,196.98
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,391.01,313.0
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,479.44,385.8
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,573.59,457.26
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,409.71,330.49
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,175.6,140.09
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,333.82,270.95
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,503.74,402.04
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,726.85,566.23
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,924.04,700.12
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,958.08,719.97
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,977.49,731.74
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,999.26,743.88
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,1017.39,753.62
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,1027.44,758.63
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,1033.55,761.31
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,1031.51,757.43
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1025.44,751.21
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,1013.83,742.56
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,998.23,731.53
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,975.23,714.98
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,948.49,696.17
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,915.92,674.52
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,880.0,650.68
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,838.78,622.43
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,794.7,592.18
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,745.7,559.23
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,694.51,522.23
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,638.95,481.31
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,582.19,438.21
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,523.18,392.46
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,463.57,344.58
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,399.26,291.06
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,336.53,237.49
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,273.38,183.15
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,211.98,131.48
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,151.03,85.25
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,93.71,52.7
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,53.88,40.82
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,50.48,38.16
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,46.1,34.38
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,41.7,30.41
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,33.73,23.13
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,25.62,14.98
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,12.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,169.85,122.57
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,293.27,239.41
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,364.58,301.92
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,440.2,364.71
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,505.3,415.26
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,581.02,470.89
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,696.2,552.63
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,809.37,628.08
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,854.77,653.41
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,897.96,677.07
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,931.3,694.12
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,961.62,708.84
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,985.99,720.25
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,994.99,721.9
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,1004.91,723.49
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,1010.99,722.68
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,1009.52,718.33
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,1004.11,711.82
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,992.28,701.93
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,976.55,689.88
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,954.03,674.89
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,927.86,657.83
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,895.96,637.32
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,860.79,614.84
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,820.23,587.78
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,776.98,559.03
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,729.1,528.51
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,679.1,494.4
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,625.09,456.5
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,569.78,416.45
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,511.29,373.18
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,451.73,327.33
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,389.79,277.98
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,328.59,227.57
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,266.58,176.2
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,206.4,126.95
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,147.25,82.98
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,87.41,48.65
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,54.46,41.23
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,51.13,38.54
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,46.39,34.47
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,41.64,30.19
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,33.71,22.94
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.66,14.56
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,13.23,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,173.0,121.15
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,303.51,245.47
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,389.32,320.04
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,487.55,400.48
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,564.28,459.83
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,643.14,518.08
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,704.34,560.52
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,765.28,601.25
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,710.71,557.17
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,656.31,512.26
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,797.61,611.55
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,925.76,692.7
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,961.85,709.97
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,994.36,725.35
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,993.06,720.29
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,1000.04,720.9
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,999.26,715.08
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,994.56,706.95
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,982.73,696.97
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,967.07,684.89
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,944.26,667.3
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,917.96,647.88
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,777.87,556.87
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,613.75,443.78
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,712.07,514.9
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,775.33,556.48
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,492.74,362.45
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,215.23,159.24
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,285.69,214.1
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,347.18,258.64
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,360.11,267.46
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,365.42,269.63
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,286.63,212.08
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,224.1,167.35
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,200.36,149.32
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,176.15,130.56
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,153.72,103.36
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,99.24,60.66
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,69.08,53.68
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,64.85,50.26
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,55.41,42.16
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,47.93,35.49
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.19,25.84
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.28,14.6
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,14.51,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,51.44,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,193.99,133.18
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,309.38,250.93
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,399.88,329.48
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,496.53,408.41
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,574.95,468.89
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,655.63,528.23
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,716.87,571.73
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,777.82,613.74
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,827.21,646.35
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,874.93,677.19
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,904.43,693.87
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,937.72,713.04
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,966.03,728.56
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,990.94,741.68
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,1002.13,747.12
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,1009.48,750.26
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,1008.34,746.98
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,1003.25,741.37
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,980.29,725.61
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,965.67,715.66
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,943.08,699.08
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,917.0,680.37
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,886.1,659.83
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,852.01,637.14
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,819.26,615.6
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,775.56,586.32
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,727.31,551.92
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,677.07,514.91
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,622.68,474.09
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,567.21,431.25
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,508.34,385.2
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,449.26,337.37
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,342.62,255.53
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,266.66,200.09
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,250.75,178.28
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,204.38,129.49
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,145.63,84.84
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,90.65,53.7
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,60.43,46.78
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,56.59,43.58
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,50.52,38.28
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,44.33,32.65
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.76,23.9
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.99,13.05
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,12.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,48.01,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,188.98,125.06
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,304.81,247.25
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,397.73,329.36
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,498.01,413.14
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,318.07,266.1
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,66.1,50.28
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,92.61,72.6
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,119.24,94.54
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,117.68,92.74
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,116.9,91.63
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,167.13,132.62
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,218.2,173.37
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,236.71,187.31
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,276.26,217.63
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,329.61,259.34
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,382.31,299.84
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,405.63,316.61
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,428.16,332.72
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,486.97,376.95
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,522.85,403.64
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,312.35,243.1
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,127.1,96.28
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,131.27,99.85
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,135.36,103.11
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,254.32,196.95
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,362.93,279.57
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,247.12,190.43
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,134.88,102.46
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,164.78,126.43
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,193.48,149.11
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,187.93,145.18
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,182.17,141.11
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,148.24,114.49
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,115.85,88.97
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,108.39,83.23
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,100.91,77.41
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,89.27,68.15
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,77.76,58.88
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,61.32,47.75
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,59.01,45.86
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,52.59,40.21
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,46.08,34.24
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.57,22.89
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.29,10.97
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,64.67,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,221.84,141.95
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,360.13,293.38
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,452.53,375.72
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,551.36,457.74
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,628.02,517.85
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,701.35,572.59
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,760.27,614.79
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,818.36,655.0
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,865.88,685.12
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,911.31,712.99
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,945.26,732.99
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,964.73,742.72
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,986.28,753.98
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,1004.29,762.77
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,1014.0,767.47
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,1019.8,769.75
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,1018.4,765.88
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,1012.99,759.57
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,1000.11,749.94
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,983.3,737.89
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,960.65,720.66
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,934.26,701.12
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,696.21,532.33
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,424.21,324.93
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,470.27,360.82
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,496.56,380.31
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,477.12,365.82
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,456.41,350.37
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,475.92,365.69
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,481.6,369.22
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,405.88,310.54
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,346.24,264.19
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,305.69,231.65
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,266.35,199.59
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,247.89,174.67
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,198.79,122.52
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,138.46,76.96
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,82.07,46.35
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,53.52,40.83
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,46.32,34.69
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,41.73,30.63
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,37.16,26.39
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,29.01,18.78
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.76,7.97
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,31.84,21.15
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,45.15,32.72
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,59.06,44.59
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,72.84,56.13
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,130.17,104.78
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,206.54,168.02
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,159.31,127.77
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,130.66,102.89
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,104.14,80.9
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,80.26,61.07
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,84.19,64.03
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,88.12,66.97
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,123.72,95.8
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,160.0,124.8
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,158.34,123.0
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,156.79,121.39
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,159.98,123.86
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,163.12,126.3
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,215.52,167.59
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,267.71,207.91
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,232.16,179.94
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,198.04,153.15
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,229.69,177.9
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,260.26,201.39
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,228.88,176.95
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,198.82,153.55
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,210.98,163.35
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,222.01,172.13
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,227.6,176.59
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,226.59,175.75
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,208.25,161.3
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,189.98,146.8
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,122.4,93.61
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,58.05,42.39
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,51.36,37.04
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,44.69,31.62
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,37.61,27.22
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,30.55,21.1
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,23.91,15.21
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,17.29,9.27
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.1,3.66
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.23,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.51,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,6.57,0.0
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,8.63,1.64
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,10.7,3.4
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.29,3.04
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,9.89,2.68
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,11.54,4.05
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.42
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,19.42,10.58
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,25.65,15.72
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,24.42,14.61
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,23.19,13.51
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,23.62,13.83
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,24.05,14.15
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,21.15,11.74
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,18.25,9.34
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,18.67,9.67
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,19.09,10.01
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,42.0,28.74
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,64.98,47.45
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,47.01,32.81
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,29.08,18.18
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,41.99,28.75
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,54.92,39.32
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,85.94,64.74
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,117.24,90.39
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,70.33,52.25
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,24.03,14.24
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,20.29,11.18
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,16.54,8.11
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,27.31,17.1
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,38.09,26.14
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,29.35,18.97
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,20.64,11.75
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,18.14,9.69
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,15.65,7.62
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,13.17,6.01
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,10.69,3.81
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.21,1.58
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,205.71,103.31
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,418.16,341.92
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,513.5,429.3
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,614.59,514.89
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,689.0,575.36
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,764.69,633.99
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,814.83,670.25
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,872.7,711.11
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,917.62,741.55
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,960.1,769.68
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,992.5,789.32
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,1021.58,806.41
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,1041.56,817.4
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,1057.71,825.81
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,1066.05,827.98
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,1070.19,827.42
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,1066.18,821.88
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1057.92,813.68
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1043.56,802.63
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1025.01,788.88
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,1000.36,769.57
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,971.75,747.71
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,936.56,722.45
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,897.83,694.77
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,854.69,663.33
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,808.49,629.64
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,757.37,593.14
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,703.8,551.89
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,646.53,506.83
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,587.57,459.13
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,525.23,407.22
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,462.08,353.05
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,397.14,295.95
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,332.36,237.76
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,266.18,178.77
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,201.48,122.91
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,137.25,74.02
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,76.03,41.78
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,43.3,32.71
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,40.54,30.31
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,36.37,26.5
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,32.26,22.55
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,24.78,15.27
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.31,0.31
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,200.02,85.53
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,397.02,323.68
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,494.17,412.24
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,596.81,498.22
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,672.64,558.01
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,749.81,615.7
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,810.05,658.98
