Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,869.3,700.1
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,905.83,724.35
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,949.88,753.73
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,982.78,772.87
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,1012.46,789.54
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,1034.3,801.08
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,1052.37,810.1
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,1061.52,814.23
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,1066.51,815.78
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,1063.52,810.62
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,1056.28,802.89
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,1041.88,790.58
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1023.31,775.76
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,998.81,757.59
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,970.38,736.95
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,935.87,713.23
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,897.83,687.11
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,854.34,657.13
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,807.85,624.9
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,757.17,589.28
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,704.11,548.93
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,646.13,503.17
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,586.6,455.02
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,525.06,405.32
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,462.77,353.16
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,397.47,296.35
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,332.56,238.55
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,266.58,180.09
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,202.24,124.77
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,133.82,72.39
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,72.59,39.98
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,45.98,35.32
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,42.94,32.72
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,38.03,28.21
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,33.14,23.51
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.26,15.67
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.37,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.11,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,193.29,64.24
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,385.31,314.08
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,482.22,403.18
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,584.84,488.71
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,662.42,549.18
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,741.64,607.36
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,801.25,649.59
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,859.94,689.66
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,896.2,711.17
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,940.04,737.62
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,972.77,755.98
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,1002.3,771.95
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,1023.68,782.85
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,1041.28,791.32
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,1049.24,794.31
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,1053.09,794.85
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,1050.5,789.86
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,1043.68,782.38
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,1029.42,771.7
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1011.05,758.57
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,986.45,740.12
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,958.02,719.36
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,923.38,695.91
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,885.29,670.19
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,842.89,640.81
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,797.53,609.29
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,746.64,574.48
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,693.49,535.2
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,637.12,492.38
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,579.18,446.98
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,517.76,397.38
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,455.7,345.52
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,391.03,290.1
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,326.9,233.64
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,262.09,176.63
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,195.18,119.61
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,131.97,71.83
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,72.45,40.84
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,47.08,36.29
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,43.69,33.38
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,38.39,28.5
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.09,23.41
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.78,15.03
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,15.04,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.68,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,179.68,37.34
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,366.92,297.28
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,464.95,388.84
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,570.48,477.27
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,641.74,533.23
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,722.09,592.84
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,783.29,634.19
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,843.64,672.84
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,891.05,701.07
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,936.2,726.8
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,970.22,744.85
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,989.78,752.85
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,1012.18,763.54
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,1030.91,771.7
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,1040.23,775.24
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,1045.52,776.41
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1043.08,771.37
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1036.5,763.98
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,1022.77,753.67
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1004.99,741.03
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,980.35,722.8
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,951.92,702.38
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,917.68,678.75
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,880.07,653.01
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,837.29,622.69
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,791.69,590.56
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,741.42,554.9
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,688.93,515.62
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,631.9,472.19
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,573.51,426.89
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,512.6,380.97
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,451.21,332.69
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,387.54,280.27
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,322.23,225.12
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,257.25,169.96
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,194.28,117.75
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,131.9,71.92
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,73.2,41.99
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,49.0,37.6
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,45.29,34.36
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,36.41,26.38
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,31.18,21.39
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.71,12.8
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.16,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,167.8,7.84
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,344.15,272.54
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,438.65,360.48
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,540.62,444.83
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,613.72,501.81
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,683.28,553.15
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,742.46,594.56
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,800.95,633.78
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,845.36,661.09
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,887.53,686.19
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,920.07,706.11
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,949.59,723.89
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,969.49,733.77
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,974.17,733.59
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,982.8,736.52
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,987.66,737.06
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,983.5,732.47
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,975.5,725.62
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,962.85,716.15
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,946.45,704.41
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,922.69,687.19
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,895.5,667.88
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,863.53,645.73
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,828.47,621.56
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,788.54,593.39
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,745.92,563.38
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,698.54,529.42
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,649.2,492.58
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,595.95,451.5
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,543.23,409.77
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,484.62,363.18
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,425.86,315.12
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,364.56,263.95
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,304.59,212.82
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,244.23,161.42
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,186.21,113.61
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,125.32,69.39
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,72.55,42.88
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,50.79,38.31
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,46.54,34.65
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,40.4,29.16
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,34.23,23.39
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,23.85,12.98
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,13.66,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,116.9,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,240.07,188.96
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,331.68,275.72
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,431.94,362.4
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,329.38,277.75
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,196.78,164.14
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,297.39,249.41
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,404.72,336.39
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,403.78,333.39
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,420.41,344.36
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,556.47,450.77
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,697.76,555.03
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,665.41,526.07
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,652.65,512.5
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,647.61,506.09
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,640.6,498.28
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,619.99,480.05
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,577.46,446.62
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,624.68,480.47
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,648.47,496.68
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,637.44,486.92
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,624.93,476.51
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,523.5,401.18
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,444.54,341.36
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,377.26,291.06
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,327.86,253.35
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,387.68,299.69
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,427.16,328.77
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,436.08,334.84
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,428.26,328.06
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,436.23,331.99
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,420.23,315.13
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,360.73,265.83
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,303.45,217.6
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,245.23,168.68
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,190.26,123.7
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,137.43,85.63
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,87.97,59.21
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,66.89,53.18
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,59.77,46.94
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,49.82,37.96
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,39.67,28.5
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,25.8,14.37
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,12.8,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,102.02,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,210.59,163.02
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,299.48,246.77
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,396.58,329.52
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,473.99,393.17
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,555.16,456.12
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,580.84,473.93
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,604.38,489.73
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,619.28,498.01
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,630.25,502.69
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,668.77,527.57
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,705.65,550.23
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,804.65,617.81
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,914.14,687.13
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,928.28,691.44
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,938.95,694.85
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,941.3,693.97
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,940.0,691.03
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,930.68,684.42
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,917.77,675.76
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,897.83,661.44
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,874.52,645.15
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,843.97,625.41
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,810.54,603.78
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,647.07,487.68
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,482.53,366.89
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,589.35,449.31
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,647.8,491.75
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,593.74,450.98
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,538.83,409.34
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,481.24,363.94
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,423.67,317.0
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,361.39,265.35
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,302.23,214.87
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,242.06,163.72
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,184.67,116.36
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,129.29,76.26
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,79.68,51.35
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,59.74,46.75
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,54.67,42.29
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.33,32.99
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.15,25.28
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.3,12.43
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,118.63,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,249.32,188.76
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,343.06,277.67
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,449.79,365.97
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,533.49,432.2
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,620.0,497.69
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,683.37,543.62
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,746.7,588.16
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,798.28,621.99
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,848.4,654.01
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,883.96,675.43
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,910.54,690.67
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,944.7,710.96
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,975.35,728.67
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,985.21,732.04
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,979.7,725.75
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,978.67,723.45
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,973.78,718.75
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,961.37,709.43
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,945.2,697.91
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,922.67,681.7
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,896.65,663.38
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,864.35,642.26
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,828.94,619.04
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,789.02,592.65
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,746.46,564.28
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,698.89,530.74
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,649.36,494.32
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,597.87,455.37
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,541.76,411.92
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,482.99,365.09
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,424.07,316.59
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,362.99,265.18
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,303.12,213.55
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,242.18,161.39
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,183.75,113.01
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,122.19,67.91
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,68.61,41.17
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,48.84,36.94
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,44.49,33.11
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.28,27.45
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.03,21.46
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,21.07,9.15
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,10.24,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,100.96,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,270.8,202.25
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,368.13,297.38
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,473.89,384.6
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,554.37,447.98
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,637.66,510.29
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,700.18,555.03
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,762.68,598.24
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,805.69,625.23
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,853.39,654.88
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,889.17,675.8
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,922.11,694.58
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,943.85,704.36
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,962.11,711.91
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,972.99,716.1
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,980.11,717.97
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,977.04,712.8
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,970.14,705.5
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,958.62,697.59
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,943.31,687.45
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,919.0,671.05
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,891.33,652.59
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,859.11,632.39
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,823.84,610.05
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,782.1,583.62
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,744.31,559.51
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,696.19,526.17
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,646.16,489.77
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,591.72,448.17
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,537.88,405.79
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,478.89,359.67
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,419.8,311.79
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,358.65,260.41
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,299.44,209.65
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,238.83,158.1
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,177.34,107.67
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,120.78,67.18
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,69.59,42.4
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,50.71,38.3
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,46.06,34.28
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,39.09,27.96
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,32.04,21.26
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.67,7.76
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,9.39,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,108.55,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,287.28,211.17
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,385.38,311.4
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,492.37,400.51
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,572.84,464.76
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,656.29,528.13
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,712.32,568.85
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,774.44,612.66
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,823.11,644.67
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,869.93,674.63
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,903.82,695.93
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,934.8,715.09
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,948.0,720.61
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,969.1,731.66
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,979.06,735.43
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,985.23,736.87
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,982.31,732.82
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,975.5,726.42
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,962.93,717.44
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,946.56,706.1
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,923.11,688.79
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,896.18,669.32
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,863.62,647.11
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,827.91,622.78
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,787.31,595.27
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,744.19,565.83
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,696.08,531.24
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,646.05,493.72
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,591.81,452.09
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,538.31,409.79
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,479.38,362.13
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,420.36,313.01
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,358.85,260.85
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,298.89,209.06
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,238.36,157.33
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,180.42,109.66
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,119.13,65.25
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,65.8,39.18
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,47.44,35.32
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,43.03,31.5
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,35.94,25.1
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,28.74,18.28
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,18.12,4.85
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.68,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,97.55,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,261.99,187.24
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,363.87,291.93
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,473.28,382.51
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,554.33,446.83
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,638.17,510.17
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,701.47,553.96
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,764.77,595.57
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,814.48,625.22
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,856.99,648.91
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,892.59,668.71
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,925.33,686.33
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,954.55,702.16
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,980.35,715.69
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,978.68,709.29
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,984.7,708.13
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,982.91,702.84
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,977.25,695.36
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,964.61,685.1
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,948.17,672.71
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,925.35,655.26
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,899.01,635.87
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,866.87,617.11
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,831.58,596.21
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,790.29,571.22
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,746.39,544.2
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,698.38,512.64
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,648.38,478.0
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,593.94,439.44
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,540.08,399.65
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,480.72,353.78
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,421.27,306.25
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,359.55,255.66
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,299.15,204.95
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,237.81,153.86
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,179.1,106.6
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,117.51,62.94
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,63.98,37.55
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,46.42,34.13
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,42.37,30.64
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,35.63,24.58
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.84,18.07
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,14.14,1.23
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,104.29,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,274.61,189.56
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,379.04,300.39
