Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,681.47,547.75
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,748.1,594.43
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,742.49,586.67
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,730.76,574.93
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,824.42,638.72
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,911.65,694.78
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,936.84,708.31
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,958.64,720.13
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,784.08,599.6
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,587.14,453.23
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,800.3,610.9
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,959.59,715.33
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,947.37,705.48
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,931.4,694.87
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,908.6,678.45
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,882.33,659.83
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,780.83,590.75
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,663.02,505.14
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,589.42,450.85
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,509.93,391.32
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,471.09,362.19
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,433.32,333.36
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,410.49,315.81
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,384.93,295.52
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,374.48,286.02
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,347.89,262.58
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,298.47,221.13
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,250.19,180.14
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,216.2,145.8
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,166.63,99.44
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,106.81,57.15
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,55.08,33.71
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,40.83,29.73
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,35.76,25.11
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,27.9,17.77
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.97,6.71
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,10.24,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,33.84,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,102.72,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,224.62,170.81
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,328.81,269.2
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,412.52,341.48
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,501.19,414.13
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,568.92,467.28
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,643.59,523.62
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,702.25,565.87
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,759.78,606.07
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,800.78,632.37
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,839.45,656.41
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,869.19,673.64
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,895.91,688.52
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,909.45,695.49
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,919.54,700.26
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,919.88,697.16
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,916.68,691.89
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,699.43,537.05
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,461.85,357.53
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,562.96,435.2
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,638.05,489.61
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,541.11,415.75
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,435.66,335.83
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,482.34,372.04
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,507.22,390.61
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,536.06,412.69
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,541.23,416.66
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,522.5,401.32
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,492.45,376.9
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,437.58,333.22
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,383.68,289.14
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,304.61,226.57
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,241.63,176.81
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,197.15,140.82
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,157.01,109.63
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,116.51,80.22
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,81.06,59.34
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,63.59,49.63
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,50.16,37.67
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,35.01,23.74
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,19.82,5.44
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,148.31,110.2
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,248.21,203.2
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,332.05,275.93
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,437.83,362.95
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,505.9,416.74
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,575.69,469.77
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,637.06,514.3
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,698.66,557.56
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,739.14,584.41
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,785.35,615.0
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,484.07,388.69
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,114.06,88.59
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,120.58,94.46
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,127.13,99.64
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,131.76,103.05
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,136.41,106.49
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,208.51,165.06
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,300.88,237.93
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,299.75,236.17
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,298.5,234.75
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,292.89,230.3
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,287.29,225.91
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,292.24,229.7
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,296.07,232.52
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,270.48,212.46
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,246.19,193.45
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,211.89,166.41
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,174.35,136.66
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,156.45,122.55
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,139.38,109.02
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,151.2,118.28
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,155.96,121.24
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,134.16,103.75
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,113.66,87.45
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,92.8,70.83
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,73.41,55.68
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,59.29,46.19
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,44.17,32.61
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,29.27,18.92
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,1.16
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,74.59,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,231.0,170.46
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,341.21,278.5
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,430.4,354.98
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,525.97,432.15
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,596.24,486.42
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,667.08,538.75
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,723.71,577.37
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,779.23,613.76
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,817.84,638.15
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,854.07,660.49
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,881.47,675.07
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,905.81,687.42
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,917.74,690.97
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,919.74,687.95
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,921.48,684.24
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,919.53,678.21
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,909.08,668.74
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,895.05,657.11
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,874.14,639.89
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,849.88,620.71
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,818.53,599.05
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,784.32,575.64
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,742.87,546.39
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,699.58,514.65
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,653.23,482.6
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,606.77,449.6
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,554.39,412.03
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,501.44,372.71
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,444.26,328.58
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,387.72,283.49
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,329.62,236.25
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,273.44,189.46
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,216.02,142.21
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,162.35,99.72
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,109.76,63.32
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,62.74,41.01
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,47.98,35.64
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.74,29.11
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.63,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.89
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,101.14,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,264.36,189.44
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,387.24,313.09
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,472.41,385.69
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,561.4,457.29
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,629.45,509.37
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,698.11,559.47
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,654.82,525.27
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,598.37,481.21
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,735.69,581.22
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,859.76,665.64
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,880.84,676.75
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,898.63,686.45
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,912.09,692.93
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,921.98,697.09
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,922.1,695.18
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,918.55,691.03
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,908.02,682.93
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,893.9,672.61
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,873.3,657.16
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,849.31,639.58
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,818.16,618.11
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,784.1,594.67
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,739.92,563.0
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,694.34,528.9
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,647.48,494.26
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,600.53,458.76
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,548.7,419.06
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,496.14,377.7
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,416.86,315.48
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,343.88,257.98
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,298.82,219.63
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,251.77,178.65
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,200.88,136.51
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,154.05,99.35
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,107.8,64.64
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,61.8,40.39
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,47.6,35.28
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.8,29.1
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.5,16.87
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,96.32,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,262.89,183.95
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,394.2,322.38
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,498.25,412.68
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,607.35,502.24
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,675.82,556.43
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,738.21,603.7
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,797.82,647.27
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,856.02,688.78
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,894.08,714.46
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,929.34,737.74
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,947.79,747.68
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,973.68,763.09
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,984.68,768.68
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,991.83,771.77
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,991.3,768.52
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,986.76,762.72
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,973.98,752.85
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,957.25,740.47
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,934.54,722.7
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,908.06,702.51
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,874.78,678.7
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,838.19,652.62
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,796.58,621.96
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,752.02,589.16
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,702.69,552.18
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,651.24,511.79
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,596.01,467.7
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,539.31,421.2
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,478.71,370.87
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,417.83,318.63
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,354.48,262.53
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,291.96,206.19
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,228.55,150.06
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,167.65,98.72
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,104.61,53.15
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,49.02,28.47
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,34.76,24.95
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.59,20.98
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.49,13.88
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.42,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,158.89,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,324.26,222.27
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,468.59,384.98
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,559.99,465.17
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,654.44,542.06
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,722.3,594.23
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,790.02,643.45
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,840.03,676.08
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,888.13,705.9
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,913.89,718.87
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,946.77,736.33
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,969.32,745.4
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,988.38,751.94
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,998.36,753.22
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1004.45,751.74
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,1002.04,744.35
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,995.62,734.58
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,982.22,721.77
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,964.88,706.82
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,940.83,687.99
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,913.09,667.28
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,879.7,647.24
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,843.01,625.0
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,800.55,598.73
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,755.31,570.27
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,705.18,536.35
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,653.0,499.06
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,596.76,456.59
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,539.38,411.77
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,478.8,363.92
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,418.06,313.98
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,354.63,259.77
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,291.01,204.24
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,227.4,149.14
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,166.58,98.6
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,106.67,55.94
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,52.1,31.5
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,37.3,27.42
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,32.34,22.7
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,24.4,14.59
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.43,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,162.97,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,329.91,214.7
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,478.23,393.52
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,570.83,476.26
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,666.68,555.3
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,733.68,606.91
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,800.62,655.3
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,841.91,680.89
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,890.59,710.35
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,925.57,731.09
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,957.69,749.44
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,980.34,760.18
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,999.44,768.43
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,1008.44,770.83
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,1013.48,770.79
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,1011.56,766.95
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1005.54,760.64
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,991.48,748.6
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,973.43,734.19
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,948.59,715.49
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,920.01,694.52
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,886.16,671.43
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,848.93,646.08
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,806.24,617.42
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,760.75,586.6
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,709.92,549.82
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,657.0,509.57
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,600.53,464.7
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,542.77,417.67
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,481.43,368.05
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,419.85,316.41
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,355.99,261.01
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,293.11,205.28
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,229.12,149.3
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,167.74,98.05
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,104.34,52.7
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,48.55,27.98
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,33.96,24.33
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,29.75,20.29
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,22.15,12.47
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,14.54,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,126.06,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,297.62,179.27
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,436.66,359.13
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,529.23,442.73
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,625.39,522.59
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,692.88,576.62
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,760.46,628.09
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,810.98,663.35
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,859.81,695.99
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,885.59,711.75
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,918.61,732.53
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,941.43,745.61
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,960.88,756.29
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,971.39,759.82
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,978.11,760.84
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,976.92,757.01
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,971.8,750.74
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,959.76,741.33
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,943.84,729.48
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,921.41,711.99
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,895.33,692.19
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,862.46,669.08
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,826.33,643.72
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,785.99,614.55
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,742.81,583.26
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,693.82,546.58
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,642.78,506.82
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,587.95,463.37
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,531.9,417.61
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,471.85,367.14
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,411.63,314.98
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,349.51,260.11
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,287.08,204.05
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,223.9,148.16
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,163.63,97.29
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,104.42,54.69
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,50.59,30.23
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,35.55,25.92
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.54,21.11
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.54,12.73
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.51,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,123.02,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,288.03,154.57
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,441.76,356.79
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,445.74,369.92
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,431.14,362.07
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,485.47,407.67
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,540.53,451.33
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,636.34,523.76
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,726.99,589.02
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,825.03,657.89
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,919.3,721.56
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,945.86,737.26
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,958.14,743.78
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,969.58,748.77
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,966.49,743.93
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,963.84,740.33
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,957.39,734.3
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,835.41,647.92
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,688.48,538.95
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,591.56,465.61
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,499.64,394.18
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,537.72,423.98
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,554.17,436.7
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,518.44,408.14
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,483.35,380.32
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,456.26,359.53
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,428.34,337.72
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,412.85,324.9
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,400.36,313.35
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,307.83,240.75
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,232.44,181.91
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,204.27,159.08
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,177.22,136.8
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,148.84,113.63
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,121.51,91.41
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,94.37,70.17
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,69.23,52.13
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,52.96,41.13
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,38.6,27.93
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,25.46,14.7
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,141.02,61.74
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,275.8,222.66
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,364.73,304.24
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,459.78,385.49
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,532.73,445.56
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,611.38,507.81
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,681.93,561.62
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,751.64,613.18
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,796.19,644.97
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,838.52,674.71
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,684.01,556.86
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,512.81,418.83
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,524.2,427.57
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,513.52,418.72
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,415.76,338.18
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,300.27,242.5
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,286.25,230.99
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,272.85,219.79
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,391.54,317.62
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,485.7,393.83
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,682.37,553.21
