Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,108.05,56.63
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,53.64,29.15
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,32.45,23.14
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,27.33,17.84
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,13.21,1.4
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,159.16,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,375.55,248.36
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,489.24,408.86
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,601.43,511.13
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,676.93,576.59
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,752.99,639.11
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,807.14,682.0
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,859.7,722.04
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,888.46,741.48
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,923.87,765.43
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,949.0,781.47
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,970.84,794.93
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,981.71,799.93
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,988.76,802.29
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,987.71,799.27
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,982.7,793.63
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,970.03,783.7
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,953.46,771.16
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,929.36,752.23
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,901.65,730.8
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,868.4,706.39
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,831.94,679.56
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,789.47,647.15
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,744.42,612.67
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,695.48,573.91
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,644.56,532.04
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,587.75,483.64
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,530.27,433.58
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,470.9,381.98
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,411.51,328.65
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,348.14,270.27
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,286.34,212.49
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,224.27,155.36
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,165.54,103.56
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,107.37,59.33
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,56.16,32.52
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,34.47,25.36
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,28.1,18.8
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.52,0.65
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,133.02,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,329.11,202.95
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,435.02,363.31
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,550.01,468.19
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,627.76,536.11
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,706.17,601.43
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,764.2,648.04
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,820.99,692.02
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,860.68,720.12
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,897.78,745.5
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,915.86,756.08
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,940.78,771.74
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,953.03,777.84
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,961.6,781.4
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,962.94,778.42
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,960.4,772.86
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,949.09,763.94
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,933.95,752.49
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,912.44,735.22
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,887.26,715.49
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,856.27,691.61
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,821.98,665.4
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,782.11,635.05
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,739.44,602.56
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,691.33,564.91
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,641.13,524.14
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,586.6,478.87
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,530.83,431.27
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,471.82,379.56
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,412.62,326.19
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,350.66,269.42
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,289.86,212.74
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,226.02,154.4
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,166.1,101.81
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,106.97,56.94
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,53.69,29.06
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,31.02,22.21
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,25.41,16.42
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,12.3,0.01
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,150.79,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,355.04,198.58
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,471.25,389.28
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,583.36,491.37
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,659.64,555.93
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,736.76,617.34
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,791.96,659.38
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,836.45,691.64
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,874.31,718.46
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,909.7,742.77
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,780.26,643.78
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,615.69,514.53
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,810.38,663.7
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,972.76,775.56
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,972.67,768.92
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,968.65,761.78
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,956.81,750.13
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,941.09,736.08
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,918.52,718.26
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,892.29,698.14
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,859.46,672.92
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,823.43,645.64
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,781.85,614.55
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,737.76,581.72
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,689.01,544.68
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,638.35,504.82
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,583.26,461.21
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,527.09,415.47
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,467.85,365.58
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,408.6,314.22
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,346.76,259.83
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,286.12,205.36
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,224.22,150.43
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,163.52,98.55
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,105.11,54.89
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,52.48,27.45
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,29.64,20.79
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,24.47,15.38
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,11.85,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,29.26,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,89.07,39.96
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,153.1,125.34
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,207.33,176.75
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,248.71,214.19
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,290.12,250.27
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,324.76,279.29
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,359.17,307.1
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,410.1,347.65
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,461.26,386.67
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,510.41,422.51
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,559.04,456.56
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,758.38,605.76
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,919.04,716.4
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,920.68,716.46
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,918.61,715.76
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,835.65,657.51
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,744.82,593.14
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,807.12,638.61
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,853.9,670.9
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,824.04,649.63
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,791.12,626.89
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,696.54,558.08
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,603.6,486.74
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,529.33,428.64
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,466.89,378.53
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,399.18,323.69
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,347.42,280.77
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,283.31,228.53
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,222.3,178.85
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,194.53,155.11
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,167.59,131.75
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,139.58,107.79
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,112.54,84.81
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,85.58,62.85
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,60.46,44.23
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,42.69,32.33
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,29.08,19.2
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,15.08,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,21.69,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,62.27,19.92
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,150.57,120.0
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,217.32,182.13
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,265.54,225.16
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,314.55,267.36
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,360.06,305.54
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,406.51,343.23
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,420.87,353.13
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,433.53,361.52
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,340.37,282.74
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,245.63,201.74
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,597.79,490.77
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,893.16,704.73
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,897.2,702.29
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,897.57,700.37
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,888.32,692.71
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,875.49,682.72
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,856.74,669.03
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,834.57,652.95
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,805.4,631.02
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,773.25,607.06
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,728.39,574.12
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,682.25,538.91
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,637.85,504.53
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,591.89,468.24
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,540.28,426.95
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,488.65,384.57
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,433.46,338.05
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,378.87,290.91
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,320.64,240.24
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,264.95,191.11
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,208.55,142.51
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,156.31,98.98
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,105.14,61.66
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,62.56,38.42
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,40.13,29.15
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,29.45,18.81
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,14.8,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,61.74,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,172.69,45.56
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,292.1,232.22
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,399.69,329.96
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,479.28,396.61
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,564.07,463.82
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,628.09,511.9
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,691.51,557.33
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,737.1,586.14
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,780.74,612.27
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,812.74,629.13
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,841.97,643.5
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,858.43,654.56
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,871.63,663.51
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,781.88,600.84
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,683.82,530.41
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,629.72,490.9
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,558.81,438.24
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,584.12,458.3
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,623.08,486.8
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,623.57,487.47
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,619.95,485.33
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,589.12,461.68
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,557.13,437.04
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,539.5,423.93
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,522.74,410.6
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,477.2,374.66
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,431.81,338.13
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,355.7,277.62
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,293.7,227.87
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,247.13,188.79
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,209.43,156.54
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,169.48,122.68
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,131.7,91.29
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,94.55,63.37
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,62.69,42.72
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,42.21,30.78
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,29.34,18.56
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,15.07,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,98.82,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,247.0,34.92
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,385.08,309.26
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,512.01,428.21
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,595.39,501.95
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,680.84,574.0
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,734.98,617.86
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,797.21,666.28
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,840.85,697.41
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,881.97,725.67
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,914.78,747.29
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,944.3,766.13
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,958.39,774.57
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,958.54,773.01
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,961.55,772.37
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,960.7,769.08
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,950.21,759.03
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,935.9,746.53
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,916.98,730.95
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,894.29,712.86
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,862.64,690.03
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,827.74,664.86
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,788.63,635.34
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,746.69,603.67
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,698.27,565.98
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,647.85,525.45
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,593.73,480.97
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,538.34,434.18
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,478.49,383.07
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,418.6,330.25
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,356.54,273.79
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,295.09,216.89
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,231.47,159.01
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,171.19,106.14
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,111.79,60.52
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,58.68,31.06
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,31.97,22.81
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,26.43,16.81
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,12.82,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,83.69,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,213.0,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,351.53,283.91
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,477.4,404.1
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,562.26,476.67
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,649.37,546.23
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,712.32,592.5
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,774.71,635.57
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,811.3,657.38
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,853.49,682.2
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,881.75,695.95
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,906.8,707.03
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,922.81,716.15
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,935.2,722.97
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,937.76,723.28
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,936.54,721.32
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,927.42,715.49
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,914.53,707.33
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,893.92,692.76
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,869.87,675.97
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,839.55,656.06
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,806.16,633.9
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,765.97,605.6
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,723.39,574.63
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,676.44,539.17
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,627.75,501.51
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,572.75,458.71
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,517.48,414.16
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,459.62,365.32
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,402.26,315.48
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,339.85,260.79
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,280.62,207.83
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,220.94,154.89
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,165.51,107.27
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,110.94,65.85
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,64.25,38.85
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,38.68,28.89
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,30.98,20.73
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,15.16,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.23,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,18.58,9.44
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,30.24,20.62
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,44.84,33.95
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,58.99,46.79
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,72.27,58.61
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,85.47,70.14
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,128.66,108.38
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,189.2,160.51
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,197.64,166.75
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,206.19,173.17
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,238.92,200.57
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,271.3,227.22
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,416.29,348.93
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,558.7,462.88
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,454.8,377.14
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,372.95,308.69
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,404.72,334.9
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,433.95,358.07
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,531.75,438.42
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,619.41,508.0
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,441.11,363.75
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,269.77,221.61
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,256.25,211.11
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,243.04,200.23
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,291.65,240.71
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,327.78,269.02
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,220.61,180.25
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,127.24,103.1
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,114.12,92.28
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,101.48,81.67
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,87.25,69.78
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,73.58,58.24
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,60.0,46.46
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,46.69,34.73
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,33.94,24.6
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,21.4,12.46
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,10.72,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,6.98,0.0
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,11.51,3.86
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,16.46,8.21
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,21.42,12.56
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,26.81,17.18
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,32.21,21.76
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,37.19,25.98
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,42.19,30.18
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.36,47.05
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,85.35,66.09
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,48.45,35.12
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,14.85,6.85
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,35.58,24.18
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,56.4,41.42
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,35.18,23.72
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.04,6.08
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,17.35,8.84
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,20.67,11.6
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,26.47,16.44
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,32.28,21.28
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,151.31,120.64
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,273.93,220.24
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,175.46,139.87
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,81.92,62.55
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,246.91,199.56
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,378.8,303.19
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,204.62,162.65
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,53.86,39.57
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,48.44,35.16
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,43.02,30.66
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,124.56,86.78
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,155.67,96.93
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,103.29,57.89
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,59.89,33.61
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,34.26,23.85
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,27.35,16.65
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,13.4,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
