Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.18,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,93.15,65.65
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,152.39,122.52
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,196.67,162.37
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,241.48,201.67
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,279.86,234.14
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,318.25,265.69
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,348.19,290.22
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,397.12,329.23
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,334.04,275.56
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,269.52,220.49
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,226.12,183.48
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,168.07,134.33
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,336.79,274.01
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,467.29,378.28
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,561.86,453.16
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,652.2,523.2
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,525.99,423.1
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,407.18,327.32
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,433.7,349.65
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,471.65,379.87
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,386.17,310.58
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,321.23,257.17
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,252.27,201.55
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,200.51,159.3
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,188.95,150.08
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,177.55,140.87
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,168.95,133.85
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,159.68,126.09
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,141.43,111.0
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,123.88,96.43
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,104.49,80.52
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,86.16,65.45
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,67.54,50.2
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,51.33,36.9
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,37.08,26.14
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,23.57,13.46
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,100.09,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,210.27,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,377.33,278.85
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,509.97,416.24
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,593.98,489.98
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,679.32,560.28
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,740.74,609.21
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,801.22,655.41
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,842.83,685.25
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,882.0,712.44
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,900.49,723.95
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,925.63,740.2
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,939.48,749.1
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,949.73,755.56
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,951.15,754.43
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,948.78,750.81
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,939.12,743.58
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,925.66,733.82
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,904.56,717.72
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,879.9,699.18
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,849.32,677.4
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,815.55,653.25
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,775.78,623.4
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,733.41,591.53
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,686.76,555.36
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,638.11,516.18
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,584.64,472.27
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,530.02,426.23
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,471.48,375.59
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,412.9,323.55
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,352.18,268.63
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,292.07,213.36
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,230.1,157.63
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,171.4,106.36
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,113.14,60.96
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,60.83,30.34
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,29.69,20.54
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.55,14.83
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.91,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,194.83,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,357.34,263.04
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,487.77,404.26
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,572.05,479.21
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,658.05,550.63
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,718.69,598.06
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,778.47,642.55
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,821.3,673.71
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,861.82,702.29
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,889.47,719.48
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,903.93,726.84
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,918.67,736.61
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,929.93,743.89
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,932.88,743.99
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,932.1,741.63
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,923.06,735.34
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,910.29,726.56
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,890.36,711.41
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,866.93,693.85
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,837.46,672.83
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,804.82,649.47
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,768.28,622.23
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,728.77,592.62
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,682.35,556.4
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,633.93,517.22
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,580.94,473.59
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,526.82,427.77
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,469.53,377.83
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,412.14,326.41
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,351.84,271.44
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,292.21,216.13
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,230.76,159.98
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,172.53,108.39
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,114.39,62.69
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,62.45,31.72
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,30.12,21.1
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.54,14.94
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.91,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,262.03,188.8
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,475.3,392.95
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,560.08,468.39
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,638.68,535.19
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,603.6,509.99
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,547.24,466.26
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,585.03,495.92
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,621.81,523.02
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,769.92,634.61
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,902.18,728.19
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,917.7,735.43
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,929.65,741.37
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,809.24,652.36
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,671.01,548.22
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,645.86,528.15
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,619.28,505.89
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,756.52,610.37
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,857.21,679.2
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,586.22,476.9
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,285.55,234.19
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,262.89,217.02
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,241.42,199.27
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,305.03,252.93
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,347.8,287.89
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,320.09,264.09
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,292.72,240.74
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,286.08,234.65
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,266.92,217.29
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,231.18,185.74
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,196.64,154.89
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,160.93,123.1
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,126.69,92.99
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,92.72,64.99
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,61.82,42.54
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,38.42,28.77
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,25.33,15.77
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,13.2,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,17.71,6.97
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,32.83,22.6
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,51.17,39.42
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,68.56,55.26
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,85.09,70.12
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,101.59,84.7
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,118.42,99.59
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,135.46,114.47
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,142.05,119.68
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,148.91,125.07
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,162.44,136.52
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,176.0,147.89
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,176.62,147.77
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,177.5,147.94
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,169.34,140.69
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,161.71,133.97
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,253.43,211.87
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,328.65,273.28
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,244.94,203.12
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,155.99,128.08
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,128.64,105.32
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,102.6,83.26
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,71.91,57.18
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,43.06,32.28
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,39.31,29.06
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,35.56,25.81
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,76.84,62.06
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,119.16,98.73
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,107.47,88.68
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,96.18,79.06
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,82.42,67.25
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,68.97,55.53
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,55.87,43.82
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,43.03,32.21
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,30.98,22.37
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,10.51
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,225.97,148.53
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,409.98,334.34
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,496.31,409.37
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,585.78,481.69
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,650.79,531.47
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,715.82,578.91
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,753.83,608.75
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,797.44,642.08
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,831.66,666.55
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,863.02,688.44
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,878.94,699.56
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,891.44,708.27
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,895.3,710.79
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,895.57,710.8
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,887.47,703.83
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,875.8,694.57
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,856.95,679.58
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,834.75,662.4
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,805.66,641.17
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,773.63,617.87
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,736.42,591.15
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,696.83,562.26
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,617.92,501.59
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,541.74,441.96
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,447.29,365.83
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,369.98,302.34
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,393.22,318.23
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,390.23,309.39
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,331.37,256.42
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,274.87,205.03
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,216.29,152.56
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,162.81,105.76
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,109.68,64.05
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,63.84,35.38
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,31.82,22.67
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,24.78,15.13
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,12.13,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.28,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.51,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.75,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.58,0.2
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,7.4,0.93
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,41.36,31.02
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,77.87,63.02
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,48.45,37.11
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,21.47,13.32
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,26.86,18.0
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,32.26,22.66
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,24.38,15.74
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,23.98,15.36
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,31.44,21.88
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,24.39,15.71
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,17.35,9.56
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,14.87,7.36
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,12.38,5.18
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,36.41,26.18
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,60.57,47.21
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,69.82,55.18
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,79.39,63.41
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,256.04,212.75
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,375.13,302.98
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,320.48,252.36
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,267.68,203.81
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,213.42,155.08
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,163.12,110.8
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,113.22,71.42
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,68.96,42.32
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,37.69,28.08
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,28.62,18.49
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.4,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,118.1,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,294.55,173.89
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,446.02,364.21
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,534.04,444.44
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,615.87,512.96
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,685.23,568.75
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,753.84,621.45
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,799.04,654.67
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,842.06,685.33
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,873.63,705.59
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,902.16,723.25
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,907.38,724.41
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,919.08,730.41
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,922.57,729.79
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,922.38,726.79
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,913.99,716.27
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,901.93,703.34
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,882.77,686.34
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,860.14,667.19
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,831.09,644.15
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,798.95,619.04
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,761.41,590.02
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,721.26,559.37
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,675.16,526.21
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,627.23,490.39
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,574.9,450.84
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,521.6,409.13
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,466.94,365.13
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,410.0,317.52
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,349.11,265.16
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,290.01,212.77
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,230.41,159.74
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,174.25,110.79
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,117.93,66.6
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,68.43,35.71
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,29.17,20.14
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,23.24,13.73
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,11.33,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,72.16,35.72
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,148.11,120.62
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,174.82,148.29
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,216.62,186.5
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,252.68,218.62
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,288.63,249.79
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,318.28,275.29
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,347.87,300.23
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,336.94,288.98
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,324.74,276.7
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,336.95,286.23
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,348.61,295.15
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,318.82,269.14
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,308.18,258.97
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,400.49,336.95
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,489.42,409.99
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,535.19,447.27
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,593.74,493.72
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,592.63,492.82
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,588.23,489.57
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,555.82,463.23
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,522.93,436.38
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,443.3,370.74
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,383.03,320.09
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,352.57,294.49
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,322.3,268.54
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,314.69,261.13
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,306.75,251.82
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,265.66,214.33
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,225.3,177.03
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,183.38,138.6
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,142.88,102.04
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,102.15,68.05
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,64.94,41.28
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,35.25,25.99
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,24.81,15.35
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,12.47,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,152.38,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,321.85,163.09
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,479.94,398.29
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,572.21,487.83
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,666.66,570.28
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,731.62,625.53
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,795.66,677.64
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,841.64,713.45
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,885.26,746.26
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,916.29,767.28
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,934.31,778.09
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,950.12,788.14
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,962.36,795.48
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,966.0,795.13
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,965.8,792.14
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,957.62,784.88
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,945.57,775.02
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,926.24,758.67
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,903.21,739.85
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,873.33,717.4
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,840.13,692.58
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,801.48,662.82
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,759.94,630.84
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,712.41,593.36
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,662.79,552.53
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,608.81,507.46
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,553.47,459.98
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,494.34,408.52
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,435.09,355.25
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,372.37,297.03
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,310.54,238.43
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,247.1,178.76
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,186.88,123.37
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,126.66,73.26
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,72.55,37.34
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,30.25,22.03
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.62,15.62
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.93,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,233.9,104.43
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,451.81,373.76
