Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,333.04,267.56
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,331.08,254.67
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,267.74,196.22
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,207.32,141.01
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,146.48,88.89
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,91.18,48.33
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,39.85,24.18
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,27.33,18.5
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,13.21,1.14
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,170.86,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,406.82,309.29
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,503.74,418.74
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,604.28,504.64
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,671.43,558.0
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,738.47,607.9
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,785.95,641.48
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,831.56,672.12
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,855.09,684.46
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,885.21,701.07
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,902.81,709.54
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,917.05,715.7
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,922.44,715.78
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,924.17,713.59
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,918.54,708.78
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,909.17,701.7
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,892.39,690.7
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,872.02,677.32
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,845.49,661.6
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,815.67,643.23
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,779.33,618.63
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,740.27,591.64
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,696.18,559.61
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,649.96,523.66
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,599.47,482.94
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,547.74,440.11
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,492.25,393.65
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,436.41,345.48
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,376.81,292.65
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,318.33,239.59
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,257.56,185.14
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,199.6,133.23
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,141.42,84.33
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,89.08,46.56
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,39.66,22.89
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,26.25,17.13
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,12.7,1.22
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,139.32,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,351.3,265.6
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,449.2,376.63
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,550.94,466.09
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,624.43,527.42
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,691.38,580.61
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,742.42,618.45
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,791.7,653.24
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,832.38,680.65
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,870.38,705.3
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,890.11,718.25
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,906.45,728.78
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,903.86,724.63
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,907.63,725.26
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,902.75,720.28
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,894.24,712.87
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,877.53,699.98
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,857.38,684.7
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,831.8,665.99
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,803.05,645.01
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,768.18,618.34
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,730.6,589.68
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,687.88,557.34
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,643.06,521.46
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,593.7,481.21
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,545.85,441.03
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,490.98,394.81
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,435.77,346.9
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,377.14,294.32
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,319.18,241.16
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,259.27,186.91
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,202.04,135.32
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,144.38,86.24
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,91.35,47.31
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,41.12,22.9
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,26.26,17.0
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,12.69,1.61
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,35.61,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,114.17,83.55
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,144.15,121.31
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,186.66,161.28
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,222.05,193.6
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,257.49,224.95
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,285.2,248.81
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,312.82,271.95
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,299.35,258.1
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,266.17,227.9
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,251.0,213.48
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,235.96,199.13
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,274.22,231.22
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,311.83,261.94
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,469.64,392.8
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,603.89,498.78
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,753.11,611.9
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,865.86,690.19
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,839.77,669.37
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,810.51,648.06
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,775.31,621.93
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,737.36,593.79
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,693.45,561.41
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,647.53,525.49
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,597.51,484.97
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,546.23,442.34
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,493.33,398.14
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,437.42,350.11
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,377.7,297.21
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,319.35,244.15
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,258.87,189.0
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,201.47,136.94
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,144.16,88.25
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,92.51,50.09
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,43.87,25.33
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,25.68,16.92
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,18.56,5.82
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.95,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.85,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.64,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.28,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,4.92,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,6.57,0.12
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,8.22,1.6
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,9.87,3.08
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,11.52,4.55
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,12.35,5.25
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,13.18,5.95
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,82.18,66.48
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,165.58,137.94
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,351.25,297.28
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,518.7,433.96
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,365.39,305.56
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,200.58,165.21
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,141.11,115.06
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,86.86,68.62
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,149.8,122.13
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,228.86,187.69
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,264.68,217.55
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,297.43,244.49
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,143.04,116.55
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,8.25,1.41
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,9.48,2.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,10.72,3.54
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,17.32,9.22
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,23.93,14.92
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,21.86,13.17
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,19.78,11.41
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,17.3,9.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,14.81,7.18
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,11.92,4.67
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,9.03,2.14
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,6.56,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.46,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,80.87,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,227.87,164.16
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,321.21,266.86
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,416.64,351.48
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,487.55,411.94
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,560.13,471.29
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,614.81,514.76
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,668.39,555.94
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,706.9,583.58
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,743.23,608.93
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,426.1,358.75
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,63.06,48.45
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,118.41,95.99
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,177.31,145.05
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,189.02,154.55
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,200.61,164.01
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,181.14,147.14
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,162.74,131.31
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,178.47,144.48
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,193.71,157.08
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,136.63,109.74
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,83.87,65.54
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,96.86,76.57
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,109.94,87.58
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,98.52,78.09
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,87.36,68.82
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,129.71,104.58
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,165.09,133.67
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,243.44,193.86
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,287.86,220.28
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,234.08,172.45
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,184.03,128.59
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,134.05,87.3
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,90.53,55.11
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,47.84,29.85
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,30.87,21.13
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,19.78,7.5
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,9.39,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,94.59,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,255.27,182.29
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,353.24,292.61
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,454.44,381.52
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,530.03,444.81
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,606.47,505.91
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,659.83,547.24
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,712.07,586.25
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,409.48,346.81
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,56.37,43.19
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,61.38,47.82
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,66.61,52.24
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,116.58,94.98
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,169.21,138.91
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,173.59,141.92
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,178.06,145.17
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,272.5,223.87
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,365.32,298.1
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,323.11,263.57
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,298.94,243.85
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,282.34,230.01
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,266.4,216.68
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,473.52,386.76
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,613.85,495.03
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,567.78,457.07
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,520.37,418.68
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,328.41,265.79
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,155.28,125.28
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,257.68,205.47
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,305.76,233.16
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,248.88,181.59
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,193.63,132.22
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,139.57,86.33
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,90.9,49.82
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,45.26,24.96
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,27.08,17.82
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,18.5,7.1
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,10.24,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,8.54,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,16.52,6.19
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,34.04,22.89
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,50.89,37.91
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,69.68,54.49
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,88.05,70.52
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,106.34,86.42
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,124.86,102.28
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,101.27,81.65
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,80.9,63.75
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,103.9,83.02
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,127.19,102.28
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,136.94,110.14
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,146.74,118.01
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,238.74,195.56
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,315.08,258.65
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,476.1,391.01
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,611.28,497.89
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,496.04,404.24
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,388.77,316.38
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,560.96,456.97
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,684.47,553.13
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,598.36,483.74
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,509.2,412.26
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,521.25,420.84
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,512.64,411.65
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,429.34,343.1
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,350.52,278.18
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,305.71,239.26
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,261.86,200.35
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,215.73,159.64
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,171.66,120.84
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,127.29,83.69
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,86.97,52.96
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,49.07,29.95
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,30.09,20.07
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,20.09,8.44
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,164.05,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,386.87,274.14
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,495.08,409.05
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,602.81,504.16
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,674.06,564.21
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,745.31,621.25
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,795.78,659.43
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,844.35,694.54
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,880.12,719.27
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,903.21,734.1
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,922.31,744.06
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,938.0,751.27
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,944.78,752.99
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,947.85,752.24
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,942.33,745.86
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,933.03,737.0
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,917.11,722.91
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,897.49,706.48
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,870.72,685.32
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,840.59,661.91
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,805.27,633.72
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,766.95,603.53
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,722.63,570.15
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,676.07,532.77
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,624.6,490.14
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,571.66,445.85
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,514.79,400.74
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,457.53,353.74
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,397.29,302.88
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,337.89,251.1
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,276.37,197.37
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,216.4,144.56
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,156.47,94.13
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,101.7,53.08
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,49.63,25.11
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,27.11,18.13
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,18.94,8.36
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,10.24,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,93.16,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,249.26,174.11
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,354.28,293.69
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,460.03,386.92
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,551.18,464.01
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,643.78,539.32
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,700.17,583.92
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,755.46,626.4
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,799.15,657.96
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,849.01,693.38
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,873.35,709.84
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,894.38,723.89
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,909.47,734.45
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,920.78,742.26
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,918.77,740.98
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,912.98,737.1
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,894.39,722.76
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,881.21,712.56
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,858.08,697.56
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,831.51,679.85
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,801.6,658.36
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,768.2,633.96
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,725.26,602.49
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,679.92,566.29
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,630.66,524.99
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,579.44,480.96
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,522.85,431.7
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,465.68,380.54
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,405.6,324.96
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,345.94,268.63
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,283.82,210.28
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,223.97,154.3
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,161.82,99.46
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,105.25,55.34
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,51.63,25.65
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,27.21,18.37
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,19.47,9.19
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,11.1,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,150.6,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,357.73,254.15
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,466.83,393.69
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,575.58,493.08
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,650.22,559.22
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,724.97,622.62
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,778.12,667.07
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,829.51,708.73
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,866.26,736.79
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,900.15,762.05
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,921.88,777.94
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,940.13,791.08
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,941.1,789.43
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,948.29,792.78
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,943.68,787.96
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,935.3,780.49
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,922.5,768.72
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,905.85,754.22
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,879.57,733.58
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,849.9,710.45
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,815.14,683.43
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,777.28,653.97
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,733.51,619.55
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,687.39,580.78
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,635.92,536.7
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,582.9,490.39
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,526.33,439.92
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,469.18,387.7
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,408.76,331.67
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,349.1,275.1
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,286.49,215.75
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,226.08,158.73
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,164.85,104.23
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,108.83,59.92
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,55.11,28.94
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,28.98,20.46
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,22.79,12.48
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
